ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 00:00,2,0.000,ALERT,214.41,298.47,59.970,1442548804,"201051344000955","174011321042388",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,256267.5,256267.5,2064,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548806,544984.00
09/18/2015 00:00,2,0.000,ALERT,213.51,298.17,59.970,1442548804,"274151322000095","174011321042388",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,556062.0,556062.0,2066,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548808,544985.00
09/18/2015 00:00,2,0.000,ALERT,216.22,300.57,59.970,1442548804,"201051344000868","174011321042388",0.00,22.30,0,297.26,302.68,0.0,0.0,0.000,243349.5,243349.5,2075,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548810,544986.00
09/18/2015 00:00,2,0.000,ALERT,216.67,299.67,59.981,1442548804,"201051344000853","174011321042388",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,249990.8,249990.8,2070,0,0,0,L,1122011218,0,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548812,544987.00
09/18/2015 00:00,2,0.000,ALERT,215.32,299.37,59.970,1442548804,"201051344000582","174011321042388",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,248332.3,248332.3,2069,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548813,544988.00
09/18/2015 00:00,2,0.000,ALERT,216.00,299.07,59.970,1442548804,"201051344000469","174011321042388",0.00,21.80,0,295.46,301.47,0.0,0.0,0.000,245194.1,245194.1,2069,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548815,544989.00
09/18/2015 00:00,2,0.000,ALERT,215.77,299.07,59.975,1442548804,"201051344000988","174011321042388",0.00,22.50,0,294.26,301.77,0.0,0.0,0.000,243979.5,243979.5,2070,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548817,544990.00
09/18/2015 00:00,2,0.000,ALERT,215.77,298.77,59.965,1442548804,"201051344001158","174011321042388",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,249481.7,249481.7,2071,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548819,544991.00
09/18/2015 00:00,2,0.000,ALERT,214.19,297.26,59.965,1442548804,"201051344001025","174011321042388",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,254494.5,254494.5,2067,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548820,544992.00
09/18/2015 00:00,2,0.000,ALERT,215.54,299.37,59.996,1442548804,"201051344000569","174011321042388",0.00,22.50,0,296.96,302.68,0.0,0.0,0.000,257646.1,257646.1,2069,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548822,544993.00
09/18/2015 00:00,2,0.000,ALERT,213.06,296.36,59.965,1442548804,"274151322000094","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,428476.7,428476.7,2098,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548824,544994.00
09/18/2015 00:00,2,0.000,ALERT,215.32,299.07,59.970,1442548804,"201051344000458","174011321042388",0.00,23.00,0,296.66,302.68,0.0,0.0,0.000,253339.1,253339.1,2070,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548826,544995.00
09/18/2015 00:00,2,0.000,ALERT,213.06,296.06,59.970,1442548804,"274151322000087","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,502330.2,502330.2,2067,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548828,544996.00
09/18/2015 00:00,2,0.000,ALERT,212.83,297.26,59.965,1442548804,"274151322000052","174011321042388",0.00,23.50,0,293.96,299.07,0.0,0.0,0.000,535831.9,535831.9,2061,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548830,544997.00
09/18/2015 00:00,2,0.000,ALERT,214.41,298.17,59.986,1442548804,"201051344001145","174011321042388",0.00,22.30,0,294.56,300.57,0.0,0.0,0.000,258043.0,258043.0,2073,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548831,544998.00
09/18/2015 00:00,2,0.000,ALERT,214.64,297.57,59.981,1442548804,"201051344000685","174011321042388",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,256694.3,256694.3,2068,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548833,544999.00
09/18/2015 00:00,2,0.000,ALERT,212.61,296.66,59.975,1442548804,"274151322000088","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,514767.3,514767.3,2064,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548835,545000.00
09/18/2015 00:00,2,0.000,ALERT,214.41,298.17,59.981,1442548804,"201051344000438","174011321042388",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,256641.7,256641.7,2069,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548837,545001.00
09/18/2015 00:00,2,0.000,ALERT,213.74,297.26,59.938,1442548804,"201051344001135","174011321042388",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,248336.3,248336.3,2063,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548839,545002.00
09/18/2015 00:00,2,0.000,ALERT,214.41,297.26,59.970,1442548804,"201051344000417","174011321042388",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,251330.1,251330.1,2070,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548840,545003.00
09/18/2015 00:00,2,0.000,ALERT,215.32,299.67,59.986,1442548804,"201051344000594","174011321042388",0.00,22.50,0,296.06,302.37,0.0,0.0,0.000,254075.5,254075.5,2073,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548842,545004.00
09/18/2015 00:00,2,0.000,ALERT,213.29,296.66,59.970,1442548804,"274151322000083","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,531402.1,531402.1,2064,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548844,545005.00
09/18/2015 00:00,2,0.000,ALERT,214.64,298.17,59.975,1442548804,"201051344000585","174011321042388",0.00,22.50,0,294.26,300.27,0.0,0.0,0.000,253839.2,253839.2,2068,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548846,545006.00
09/18/2015 00:00,2,0.000,ALERT,212.83,297.26,59.981,1442548804,"274151322000054","174011321042388",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,526041.8,526041.8,2061,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548848,545007.00
09/18/2015 00:00,2,0.000,ALERT,214.41,297.87,60.002,1442548804,"201051344001203","174011321042388",0.00,22.30,0,295.16,301.47,0.0,0.0,0.000,254349.0,254349.0,2067,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548849,545008.00
09/18/2015 00:00,2,0.000,ALERT,213.96,297.87,59.975,1442548804,"201051344000646","174011321042388",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,250109.2,250109.2,2065,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548851,545009.00
09/18/2015 00:00,2,0.000,ALERT,213.96,296.06,59.981,1442548804,"274151322000068","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,427974.9,427974.9,2099,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548853,545010.00
09/18/2015 00:00,2,0.000,ALERT,213.51,296.66,60.007,1442548804,"274151322000076","174011321042388",0.00,23.30,0,294.26,299.37,0.0,0.0,0.000,562534.7,562534.7,2061,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548855,545011.00
09/18/2015 00:00,2,0.000,ALERT,214.19,298.17,59.991,1442548804,"201051344000890","174011321042388",0.00,22.50,0,295.46,300.57,0.0,0.0,0.000,254985.0,254985.0,2068,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548857,545012.00
09/18/2015 00:00,2,0.000,ALERT,215.54,299.07,59.975,1442548804,"201051344000900","174011321042388",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,256521.2,256521.2,2068,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548859,545013.00
09/18/2015 00:00,2,0.000,ALERT,216.22,298.47,59.975,1442548804,"201051344000633","174011321042388",0.00,22.00,0,294.56,301.17,0.0,0.0,0.000,244814.4,244814.4,2079,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548860,545014.00
09/18/2015 00:00,2,0.000,ALERT,215.54,299.37,60.007,1442548804,"201051344000983","174011321042388",0.00,22.50,0,296.06,302.37,0.0,0.0,0.000,253435.7,253435.7,2071,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548862,545015.00
09/18/2015 00:00,2,0.000,ALERT,214.19,296.96,59.975,1442548804,"201051344000917","174011321042388",0.00,23.00,0,293.66,299.67,0.0,0.0,0.000,255356.5,255356.5,2075,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548864,545016.00
09/18/2015 00:00,2,0.000,ALERT,216.00,298.47,59.959,1442548804,"201051344000648","174011321042388",0.00,21.80,0,296.06,302.07,0.0,0.0,0.000,250608.7,250608.7,2074,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548866,545017.00
09/18/2015 00:00,2,0.000,ALERT,214.64,297.87,59.975,1442548804,"201051344001093","174011321042388",0.00,23.00,0,294.86,299.97,0.0,0.0,0.000,253489.4,253489.4,2077,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548867,545018.00
09/18/2015 00:00,2,0.000,ALERT,216.22,299.07,59.981,1442548804,"201051344000645","174011321042388",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,251761.6,251761.6,2071,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548869,545019.00
09/18/2015 00:00,2,0.000,ALERT,213.51,296.36,59.965,1442548804,"274151322000085","174011321042388",0.00,23.30,0,294.26,299.37,0.0,0.0,0.000,528845.2,528845.2,2063,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548871,545020.00
09/18/2015 00:00,2,0.000,ALERT,214.87,297.57,59.981,1442548804,"201051344000651","174011321042388",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,250980.4,250980.4,2064,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548873,545021.00
09/18/2015 00:00,2,0.000,ALERT,216.00,299.37,59.986,1442548804,"201051344000867","174011321042388",0.00,22.80,0,296.06,302.37,0.0,0.0,0.000,243878.7,243878.7,2072,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442548875,545022.00
09/18/2015 00:00,2,0.000,ALERT,214.41,298.17,60.007,1442548804,"201051344001230","174011321042388",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,254287.0,254287.0,2074,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548877,545023.00
09/18/2015 00:00,2,0.000,ALERT,216.22,299.97,59.986,1442548804,"201051344000576","174011321042388",0.00,22.30,0,296.06,302.07,0.0,0.0,0.000,250831.3,250831.3,2079,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548879,545024.00
09/18/2015 00:00,2,0.000,ALERT,215.77,299.97,59.996,1442548804,"201051344000579","174011321042388",0.00,22.80,0,296.96,302.37,0.0,0.0,0.000,258375.6,258375.6,2065,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442548881,545025.00
09/18/2015 00:15,2,0.000,ALERT,213.74,296.96,59.986,1442549703,"201051344000955","174011321042388",0.00,22.30,0,293.36,299.97,0.0,0.0,0.000,256267.5,256267.5,2066,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549705,545026.00
09/18/2015 00:15,2,0.000,ALERT,213.51,298.77,59.975,1442549703,"274151322000095","174011321042388",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,556062.0,556062.0,2068,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549707,545027.00
09/18/2015 00:15,2,0.000,ALERT,215.54,299.97,60.002,1442549703,"201051344000868","174011321042388",0.00,22.30,0,295.76,302.07,0.0,0.0,0.000,243349.5,243349.5,2077,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442549709,545028.00
09/18/2015 00:15,2,0.000,ALERT,216.00,299.07,59.991,1442549703,"201051344000853","174011321042388",0.00,22.30,0,295.16,301.77,0.0,0.0,0.000,249990.8,249990.8,2072,0,0,0,L,1122011218,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549711,545029.00
09/18/2015 00:15,2,0.000,ALERT,214.87,298.17,59.991,1442549703,"201051344000582","174011321042388",0.00,22.00,0,293.96,300.87,0.0,0.0,0.000,248332.3,248332.3,2071,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549712,545030.00
09/18/2015 00:15,2,0.000,ALERT,215.54,299.07,60.002,1442549703,"201051344000469","174011321042388",0.00,21.80,0,293.96,300.87,0.0,0.0,0.000,245194.1,245194.1,2071,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549714,545031.00
09/18/2015 00:15,2,0.000,ALERT,215.32,299.07,60.034,1442549703,"201051344000988","174011321042388",0.00,22.50,0,292.76,301.17,0.0,0.0,0.000,243979.5,243979.5,2072,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549716,545032.00
09/18/2015 00:15,2,0.000,ALERT,215.54,299.07,59.970,1442549703,"201051344001158","174011321042388",0.00,22.00,0,294.56,300.87,0.0,0.0,0.000,249481.7,249481.7,2073,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549718,545033.00
09/18/2015 00:15,2,0.000,ALERT,213.96,296.36,59.991,1442549703,"201051344001025","174011321042388",0.00,22.00,0,292.76,299.97,0.0,0.0,0.000,254494.5,254494.5,2069,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549720,545034.00
09/18/2015 00:15,2,0.000,ALERT,215.54,299.67,60.007,1442549703,"201051344000569","174011321042388",0.00,22.50,0,295.76,302.07,0.0,0.0,0.000,257646.1,257646.1,2071,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549722,545035.00
09/18/2015 00:15,2,0.000,ALERT,213.96,297.57,59.959,1442549703,"274151322000094","174011321042388",0.00,22.80,0,292.76,298.47,0.0,0.0,0.000,428476.7,428476.7,2100,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442549723,545036.00
09/18/2015 00:15,2,0.000,ALERT,215.77,299.37,60.007,1442549703,"201051344000458","174011321042388",0.00,22.80,0,295.16,302.07,0.0,0.0,0.000,253339.1,253339.1,2072,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549725,545037.00
09/18/2015 00:15,2,0.000,ALERT,213.96,297.57,59.981,1442549703,"274151322000087","174011321042388",0.00,23.80,0,292.46,298.77,0.0,0.0,0.000,502330.2,502330.2,2069,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549727,545038.00
09/18/2015 00:15,2,0.000,ALERT,213.74,298.47,60.002,1442549703,"274151322000052","174011321042388",0.00,23.50,0,293.06,299.67,0.0,0.0,0.000,535831.9,535831.9,2063,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549729,545039.00
09/18/2015 00:15,2,0.000,ALERT,214.87,297.87,60.028,1442549703,"201051344001145","174011321042388",0.00,22.00,0,293.66,299.97,0.0,0.0,0.000,258043.0,258043.0,2075,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442549731,545040.00
09/18/2015 00:15,2,0.000,ALERT,214.87,297.57,59.970,1442549703,"201051344000685","174011321042388",0.00,22.30,0,293.36,299.37,0.0,0.0,0.000,256694.3,256694.3,2070,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549733,545041.00
09/18/2015 00:15,2,0.000,ALERT,213.51,297.87,59.991,1442549703,"274151322000088","174011321042388",0.00,23.50,0,293.06,299.37,0.0,0.0,0.000,514767.3,514767.3,2066,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442549734,545042.00
09/18/2015 00:15,2,0.000,ALERT,214.64,297.26,59.996,1442549703,"201051344000438","174011321042388",0.00,22.00,0,293.36,299.67,0.0,0.0,0.000,256641.7,256641.7,2071,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549736,545043.00
09/18/2015 00:15,2,0.000,ALERT,214.19,297.57,59.970,1442549703,"201051344001135","174011321042388",0.00,22.00,0,293.36,299.97,0.0,0.0,0.000,248336.3,248336.3,2065,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442549738,545044.00
09/18/2015 00:15,2,0.000,ALERT,214.64,296.96,59.991,1442549703,"201051344000417","174011321042388",0.00,22.50,0,292.76,298.77,0.0,0.0,0.000,251330.1,251330.1,2072,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549740,545045.00
09/18/2015 00:15,2,0.000,ALERT,215.54,300.27,60.002,1442549703,"201051344000594","174011321042388",0.00,22.50,0,295.16,301.77,0.0,0.0,0.000,254075.5,254075.5,2075,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549742,545046.00
09/18/2015 00:15,2,0.000,ALERT,213.96,298.77,59.991,1442549703,"274151322000083","174011321042388",0.00,23.30,0,293.36,299.67,0.0,0.0,0.000,531402.1,531402.1,2066,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549743,545047.00
09/18/2015 00:15,2,0.000,ALERT,214.64,297.87,60.012,1442549703,"201051344000585","174011321042388",0.00,22.50,0,293.06,299.37,0.0,0.0,0.000,253839.2,253839.2,2070,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549745,545048.00
09/18/2015 00:15,2,0.000,ALERT,213.96,299.07,59.991,1442549703,"274151322000054","174011321042388",0.00,23.50,0,293.36,299.67,0.0,0.0,0.000,526041.8,526041.8,2063,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549747,545049.00
09/18/2015 00:15,2,0.000,ALERT,214.64,297.57,60.018,1442549703,"201051344001203","174011321042388",0.00,22.50,0,293.06,301.17,0.0,0.0,0.000,254349.0,254349.0,2069,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549749,545050.00
09/18/2015 00:15,2,0.000,ALERT,214.19,297.57,59.996,1442549703,"201051344000646","174011321042388",0.00,22.30,0,292.76,299.37,0.0,0.0,0.000,250109.2,250109.2,2067,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549751,545051.00
09/18/2015 00:15,2,0.000,ALERT,214.64,297.26,60.012,1442549703,"274151322000068","174011321042388",0.00,23.80,0,292.46,298.47,0.0,0.0,0.000,427974.9,427974.9,2101,0,0,0,L,1151911521,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549752,545052.00
09/18/2015 00:15,2,0.000,ALERT,214.41,298.47,59.986,1442549703,"274151322000076","174011321042388",0.00,23.30,0,293.06,299.67,0.0,0.0,0.000,562534.7,562534.7,2063,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549754,545053.00
09/18/2015 00:15,2,0.000,ALERT,214.41,297.87,59.970,1442549703,"201051344000890","174011321042388",0.00,22.50,0,293.66,300.27,0.0,0.0,0.000,254985.0,254985.0,2070,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549756,545054.00
09/18/2015 00:15,2,0.000,ALERT,215.54,299.67,60.023,1442549703,"201051344000900","174011321042388",0.00,22.00,0,294.86,301.17,0.0,0.0,0.000,256521.2,256521.2,2070,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549758,545055.00
09/18/2015 00:15,2,0.000,ALERT,216.22,299.07,59.991,1442549703,"201051344000633","174011321042388",0.00,22.00,0,293.36,300.87,0.0,0.0,0.000,244814.4,244814.4,2081,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549760,545056.00
09/18/2015 00:15,2,0.000,ALERT,215.54,299.67,60.023,1442549703,"201051344000983","174011321042388",0.00,22.50,0,295.46,301.77,0.0,0.0,0.000,253435.7,253435.7,2073,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549761,545057.00
09/18/2015 00:15,2,0.000,ALERT,214.41,296.96,59.991,1442549703,"201051344000917","174011321042388",0.00,23.00,0,292.16,298.77,0.0,0.0,0.000,255356.5,255356.5,2077,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549763,545058.00
09/18/2015 00:15,2,0.000,ALERT,215.77,299.07,60.039,1442549703,"201051344000648","174011321042388",0.00,21.80,0,294.86,301.77,0.0,0.0,0.000,250608.7,250608.7,2076,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549765,545059.00
09/18/2015 00:15,2,0.000,ALERT,214.64,297.87,59.991,1442549703,"201051344001093","174011321042388",0.00,22.80,0,293.36,299.37,0.0,0.0,0.000,253489.4,253489.4,2079,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549767,545060.00
09/18/2015 00:15,2,0.000,ALERT,216.00,299.07,59.991,1442549703,"201051344000645","174011321042388",0.00,22.50,0,294.86,301.47,0.0,0.0,0.000,251761.6,251761.6,2073,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549769,545061.00
09/18/2015 00:15,2,0.000,ALERT,213.96,297.87,59.986,1442549703,"274151322000085","174011321042388",0.00,23.30,0,293.06,299.37,0.0,0.0,0.000,528845.2,528845.2,2065,0,0,0,L,1151911521,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549770,545062.00
09/18/2015 00:15,2,0.000,ALERT,214.64,296.66,59.986,1442549703,"201051344000651","174011321042388",0.00,21.80,0,292.46,298.77,0.0,0.0,0.000,250980.4,250980.4,2066,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442549772,545063.00
09/18/2015 00:15,2,0.000,ALERT,215.77,299.07,59.986,1442549703,"201051344000867","174011321042388",0.00,22.80,0,295.16,301.77,0.0,0.0,0.000,243878.7,243878.7,2074,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549774,545064.00
09/18/2015 00:15,2,0.000,ALERT,214.64,298.17,60.012,1442549703,"201051344001230","174011321042388",0.00,22.30,0,293.66,299.67,0.0,0.0,0.000,254287.0,254287.0,2076,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442549776,545065.00
09/18/2015 00:15,2,0.000,ALERT,216.22,299.97,59.991,1442549703,"201051344000576","174011321042388",0.00,22.00,0,295.16,301.77,0.0,0.0,0.000,250831.3,250831.3,2081,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549778,545066.00
09/18/2015 00:15,2,0.000,ALERT,215.54,299.97,59.981,1442549703,"201051344000579","174011321042388",0.00,22.80,0,295.76,302.07,0.0,0.0,0.000,258375.6,258375.6,2067,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442549780,545067.00
09/18/2015 00:30,2,0.000,ALERT,213.96,296.96,59.981,1442550603,"201051344000955","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,256267.5,256267.5,2068,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550606,545068.00
09/18/2015 00:30,2,0.000,ALERT,213.96,299.07,60.007,1442550603,"274151322000095","174011321042388",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,556062.0,556062.0,2070,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550607,545069.00
09/18/2015 00:30,2,0.000,ALERT,215.09,299.37,60.002,1442550603,"201051344000868","174011321042388",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,243349.5,243349.5,2079,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550609,545070.00
09/18/2015 00:30,2,0.000,ALERT,215.77,298.77,60.002,1442550603,"201051344000853","174011321042388",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,249990.8,249990.8,2074,0,0,0,L,1122011218,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550611,545071.00
09/18/2015 00:30,2,0.000,ALERT,214.87,297.87,59.996,1442550603,"201051344000582","174011321042388",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,248332.3,248332.3,2073,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550613,545072.00
09/18/2015 00:30,2,0.000,ALERT,215.09,298.47,59.991,1442550603,"201051344000469","174011321042388",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,245194.1,245194.1,2073,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550615,545073.00
09/18/2015 00:30,2,0.000,ALERT,215.09,298.77,59.991,1442550603,"201051344000988","174011321042388",0.00,22.30,0,294.56,301.17,0.0,0.0,0.000,243979.5,243979.5,2074,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550617,545074.00
09/18/2015 00:30,2,0.000,ALERT,215.32,298.77,59.996,1442550603,"201051344001158","174011321042388",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,249481.7,249481.7,2075,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550618,545075.00
09/18/2015 00:30,2,0.000,ALERT,213.96,296.36,59.991,1442550603,"201051344001025","174011321042388",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,254494.5,254494.5,2071,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550620,545076.00
09/18/2015 00:30,2,0.000,ALERT,215.32,299.67,59.996,1442550603,"201051344000569","174011321042388",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,257646.1,257646.1,2073,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550622,545077.00
09/18/2015 00:30,2,0.000,ALERT,213.74,297.57,59.959,1442550603,"274151322000094","174011321042388",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,428476.7,428476.7,2102,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550624,545078.00
09/18/2015 00:30,2,0.000,ALERT,215.09,299.07,59.996,1442550603,"201051344000458","174011321042388",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,253339.1,253339.1,2074,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550625,545079.00
09/18/2015 00:30,2,0.000,ALERT,213.29,297.57,59.981,1442550603,"274151322000087","174011321042388",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,502330.2,502330.2,2071,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550627,545080.00
09/18/2015 00:30,2,0.000,ALERT,213.51,298.77,59.986,1442550603,"274151322000052","174011321042388",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,535831.9,535831.9,2065,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550629,545081.00
09/18/2015 00:30,2,0.000,ALERT,214.64,297.57,59.991,1442550603,"201051344001145","174011321042388",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,258043.0,258043.0,2077,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550631,545082.00
09/18/2015 00:30,2,0.000,ALERT,214.41,296.96,60.028,1442550603,"201051344000685","174011321042388",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,256694.3,256694.3,2072,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550633,545083.00
09/18/2015 00:30,2,0.000,ALERT,213.29,298.47,59.991,1442550603,"274151322000088","174011321042388",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,514767.3,514767.3,2068,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550635,545084.00
09/18/2015 00:30,2,0.000,ALERT,214.41,296.96,59.986,1442550603,"201051344000438","174011321042388",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,256641.7,256641.7,2073,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550636,545085.00
09/18/2015 00:30,2,0.000,ALERT,213.96,296.96,59.991,1442550603,"201051344001135","174011321042388",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,248336.3,248336.3,2067,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550638,545086.00
09/18/2015 00:30,2,0.000,ALERT,214.41,296.66,59.996,1442550603,"201051344000417","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,251330.1,251330.1,2074,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550640,545087.00
09/18/2015 00:30,2,0.000,ALERT,214.87,299.67,60.002,1442550603,"201051344000594","174011321042388",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,254075.5,254075.5,2077,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550642,545088.00
09/18/2015 00:30,2,0.000,ALERT,213.74,298.77,59.991,1442550603,"274151322000083","174011321042388",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,531402.1,531402.1,2068,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550644,545089.00
09/18/2015 00:30,2,0.000,ALERT,214.41,297.26,59.996,1442550603,"201051344000585","174011321042388",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,253839.2,253839.2,2072,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550646,545090.00
09/18/2015 00:30,2,0.000,ALERT,213.29,298.47,59.981,1442550603,"274151322000054","174011321042388",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,526041.8,526041.8,2065,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550648,545091.00
09/18/2015 00:30,2,0.000,ALERT,214.41,296.96,60.012,1442550603,"201051344001203","174011321042388",0.00,22.30,0,295.16,301.17,0.0,0.0,0.000,254349.0,254349.0,2071,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550650,545092.00
09/18/2015 00:30,2,0.000,ALERT,213.96,296.96,59.991,1442550603,"201051344000646","174011321042388",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,250109.2,250109.2,2069,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550651,545093.00
09/18/2015 00:30,2,0.000,ALERT,214.19,297.26,59.991,1442550603,"274151322000068","174011321042388",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,427974.9,427974.9,2103,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550653,545094.00
09/18/2015 00:30,2,0.000,ALERT,213.96,297.87,59.991,1442550603,"274151322000076","174011321042388",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,562534.7,562534.7,2065,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550655,545095.00
09/18/2015 00:30,2,0.000,ALERT,213.96,297.26,60.002,1442550603,"201051344000890","174011321042388",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,254985.0,254985.0,2072,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550657,545096.00
09/18/2015 00:30,2,0.000,ALERT,215.09,299.07,59.991,1442550603,"201051344000900","174011321042388",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,256521.2,256521.2,2072,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550659,545097.00
09/18/2015 00:30,2,0.000,ALERT,215.77,298.77,59.996,1442550603,"201051344000633","174011321042388",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,244814.4,244814.4,2083,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550661,545098.00
09/18/2015 00:30,2,0.000,ALERT,215.09,299.07,59.991,1442550603,"201051344000983","174011321042388",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,253435.7,253435.7,2075,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550662,545099.00
09/18/2015 00:30,2,0.000,ALERT,214.41,296.66,59.991,1442550603,"201051344000917","174011321042388",0.00,22.80,0,293.96,299.07,0.0,0.0,0.000,255356.5,255356.5,2079,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550664,545100.00
09/18/2015 00:30,2,0.000,ALERT,215.54,298.47,59.986,1442550603,"201051344000648","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,250608.7,250608.7,2078,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550666,545101.00
09/18/2015 00:30,2,0.000,ALERT,214.41,296.96,59.981,1442550603,"201051344001093","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,253489.4,253489.4,2081,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550668,545102.00
09/18/2015 00:30,2,0.000,ALERT,215.77,299.07,59.986,1442550603,"201051344000645","174011321042388",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,251761.6,251761.6,2075,0,0,0,L,1122011218,0,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550670,545103.00
09/18/2015 00:30,2,0.000,ALERT,213.96,297.87,59.981,1442550603,"274151322000085","174011321042388",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,528845.2,528845.2,2067,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550672,545104.00
09/18/2015 00:30,2,0.000,ALERT,214.64,296.66,59.970,1442550603,"201051344000651","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,250980.4,250980.4,2068,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550674,545105.00
09/18/2015 00:30,2,0.000,ALERT,215.54,298.77,60.012,1442550603,"201051344000867","174011321042388",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,243878.7,243878.7,2076,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550675,545106.00
09/18/2015 00:30,2,0.000,ALERT,214.41,297.87,59.981,1442550603,"201051344001230","174011321042388",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,254287.0,254287.0,2078,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442550677,545107.00
09/18/2015 00:30,2,0.000,ALERT,215.77,299.67,59.986,1442550603,"201051344000576","174011321042388",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,250831.3,250831.3,2083,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550679,545108.00
09/18/2015 00:30,2,0.000,ALERT,215.09,299.67,59.981,1442550603,"201051344000579","174011321042388",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,258375.6,258375.6,2069,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442550681,545109.00
09/18/2015 00:45,2,0.000,ALERT,214.19,297.57,59.975,1442551503,"201051344000955","174011321042388",0.00,22.30,0,283.44,299.37,0.0,0.0,0.000,256267.5,256267.5,2070,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551505,545110.00
09/18/2015 00:45,2,0.000,ALERT,212.83,296.96,59.986,1442551503,"274151322000095","174011321042388",0.00,22.80,0,285.84,300.87,0.0,0.0,0.000,556062.0,556062.0,2072,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551507,545111.00
09/18/2015 00:45,2,0.000,ALERT,215.54,299.67,59.970,1442551503,"201051344000868","174011321042388",0.00,21.80,0,285.84,301.47,0.0,0.0,0.000,243349.5,243349.5,2081,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551509,545112.00
09/18/2015 00:45,2,0.000,ALERT,216.00,298.77,59.991,1442551503,"201051344000853","174011321042388",0.00,21.80,0,285.24,300.87,0.0,0.0,0.000,249990.8,249990.8,2076,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551511,545113.00
09/18/2015 00:45,2,0.000,ALERT,214.87,297.87,59.965,1442551503,"201051344000582","174011321042388",0.00,21.80,0,284.34,299.97,0.0,0.0,0.000,248332.3,248332.3,2075,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551513,545114.00
09/18/2015 00:45,2,0.000,ALERT,215.54,298.47,59.991,1442551503,"201051344000469","174011321042388",0.00,21.30,0,284.04,300.27,0.0,0.0,0.000,245194.1,245194.1,2075,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551514,545115.00
09/18/2015 00:45,2,0.000,ALERT,215.54,298.77,59.970,1442551503,"201051344000988","174011321042388",0.00,22.00,0,282.84,300.57,0.0,0.0,0.000,243979.5,243979.5,2076,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551516,545116.00
09/18/2015 00:45,2,0.000,ALERT,215.54,298.77,59.965,1442551503,"201051344001158","174011321042388",0.00,21.50,0,284.34,300.27,0.0,0.0,0.000,249481.7,249481.7,2077,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551518,545117.00
09/18/2015 00:45,2,0.000,ALERT,214.41,296.66,59.970,1442551503,"201051344001025","174011321042388",0.00,21.50,0,282.84,299.67,0.0,0.0,0.000,254494.5,254494.5,2073,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551520,545118.00
09/18/2015 00:45,2,0.000,ALERT,215.54,299.37,59.975,1442551503,"201051344000569","174011321042388",0.00,22.00,0,285.84,301.47,0.0,0.0,0.000,257646.1,257646.1,2075,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551522,545119.00
09/18/2015 00:45,2,0.000,ALERT,212.83,295.76,59.959,1442551503,"274151322000094","174011321042388",0.00,22.80,0,284.34,299.67,0.0,0.0,0.000,428476.7,428476.7,2104,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551524,545120.00
09/18/2015 00:45,2,0.000,ALERT,215.54,299.07,59.965,1442551503,"201051344000458","174011321042388",0.00,22.30,0,285.24,301.47,0.0,0.0,0.000,253339.1,253339.1,2076,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551525,545121.00
09/18/2015 00:45,2,0.000,ALERT,212.83,295.76,59.954,1442551503,"274151322000087","174011321042388",0.00,23.50,0,284.34,299.37,0.0,0.0,0.000,502330.2,502330.2,2073,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551527,545122.00
09/18/2015 00:45,2,0.000,ALERT,212.38,295.76,59.965,1442551503,"274151322000052","174011321042388",0.00,23.30,0,284.34,300.27,0.0,0.0,0.000,535831.9,535831.9,2067,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551529,545123.00
09/18/2015 00:45,2,0.000,ALERT,214.87,297.87,59.922,1442551503,"201051344001145","174011321042388",0.00,21.80,0,283.74,299.67,0.0,0.0,0.000,258043.0,258043.0,2079,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551531,545124.00
09/18/2015 00:45,2,0.000,ALERT,215.09,297.57,59.959,1442551503,"201051344000685","174011321042388",0.00,22.30,0,283.74,299.37,0.0,0.0,0.000,256694.3,256694.3,2074,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551533,545125.00
09/18/2015 00:45,2,0.000,ALERT,212.61,296.36,59.954,1442551503,"274151322000088","174011321042388",0.00,23.30,0,284.94,299.67,0.0,0.0,0.000,514767.3,514767.3,2070,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551534,545126.00
09/18/2015 00:45,2,0.000,ALERT,214.87,297.57,59.954,1442551503,"201051344000438","174011321042388",0.00,22.00,0,283.44,299.37,0.0,0.0,0.000,256641.7,256641.7,2075,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551536,545127.00
09/18/2015 00:45,2,0.000,ALERT,214.19,297.26,59.959,1442551503,"201051344001135","174011321042388",0.00,21.80,0,283.44,299.67,0.0,0.0,0.000,248336.3,248336.3,2069,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551538,545128.00
