ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 00:45,2,0.000,ALERT,214.87,296.96,59.986,1442551503,"201051344000417","174011321042388",0.00,22.30,0,282.84,298.77,0.0,0.0,0.000,251330.1,251330.1,2076,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551540,545129.00
09/18/2015 00:45,2,0.000,ALERT,215.54,299.67,59.965,1442551503,"201051344000594","174011321042388",0.00,22.30,0,284.94,301.17,0.0,0.0,0.000,254075.5,254075.5,2079,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551542,545130.00
09/18/2015 00:45,2,0.000,ALERT,213.06,296.96,59.933,1442551503,"274151322000083","174011321042388",0.00,23.00,0,284.94,300.27,0.0,0.0,0.000,531402.1,531402.1,2070,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551544,545131.00
09/18/2015 00:45,2,0.000,ALERT,214.87,297.87,59.959,1442551503,"201051344000585","174011321042388",0.00,22.30,0,283.44,299.67,0.0,0.0,0.000,253839.2,253839.2,2074,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551545,545132.00
09/18/2015 00:45,2,0.000,ALERT,213.06,296.36,59.986,1442551503,"274151322000054","174011321042388",0.00,23.30,0,284.64,300.27,0.0,0.0,0.000,526041.8,526041.8,2067,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551547,545133.00
09/18/2015 00:45,2,0.000,ALERT,214.87,297.57,59.959,1442551503,"201051344001203","174011321042388",0.00,22.00,0,283.44,300.87,0.0,0.0,0.000,254349.0,254349.0,2073,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551549,545134.00
09/18/2015 00:45,2,0.000,ALERT,214.41,297.57,59.991,1442551503,"201051344000646","174011321042388",0.00,22.00,0,282.84,299.37,0.0,0.0,0.000,250109.2,250109.2,2071,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551551,545135.00
09/18/2015 00:45,2,0.000,ALERT,213.74,295.46,59.954,1442551503,"274151322000068","174011321042388",0.00,23.50,0,284.04,299.07,0.0,0.0,0.000,427974.9,427974.9,2105,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551553,545136.00
09/18/2015 00:45,2,0.000,ALERT,213.74,296.36,59.965,1442551503,"274151322000076","174011321042388",0.00,23.00,0,284.34,300.27,0.0,0.0,0.000,562534.7,562534.7,2067,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551555,545137.00
09/18/2015 00:45,2,0.000,ALERT,214.64,298.17,59.965,1442551503,"201051344000890","174011321042388",0.00,22.30,0,284.04,300.27,0.0,0.0,0.000,254985.0,254985.0,2074,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551556,545138.00
09/18/2015 00:45,2,0.000,ALERT,215.77,299.07,59.965,1442551503,"201051344000900","174011321042388",0.00,21.80,0,284.64,300.57,0.0,0.0,0.000,256521.2,256521.2,2074,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551558,545139.00
09/18/2015 00:45,2,0.000,ALERT,216.00,298.17,59.965,1442551503,"201051344000633","174011321042388",0.00,21.80,0,283.14,299.97,0.0,0.0,0.000,244814.4,244814.4,2085,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551560,545140.00
09/18/2015 00:45,2,0.000,ALERT,215.77,299.37,59.965,1442551503,"201051344000983","174011321042388",0.00,22.00,0,285.54,301.17,0.0,0.0,0.000,253435.7,253435.7,2077,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551562,545141.00
09/18/2015 00:45,2,0.000,ALERT,214.64,297.26,59.965,1442551503,"201051344000917","174011321042388",0.00,22.50,0,282.54,298.77,0.0,0.0,0.000,255356.5,255356.5,2081,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551564,545142.00
09/18/2015 00:45,2,0.000,ALERT,215.77,298.47,59.970,1442551503,"201051344000648","174011321042388",0.00,21.50,0,284.64,300.87,0.0,0.0,0.000,250608.7,250608.7,2080,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551565,545143.00
09/18/2015 00:45,2,0.000,ALERT,214.64,297.57,59.991,1442551503,"201051344001093","174011321042388",0.00,22.50,0,283.44,299.07,0.0,0.0,0.000,253489.4,253489.4,2083,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551567,545144.00
09/18/2015 00:45,2,0.000,ALERT,216.00,298.77,59.975,1442551503,"201051344000645","174011321042388",0.00,22.30,0,284.94,300.57,0.0,0.0,0.000,251761.6,251761.6,2077,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551569,545145.00
09/18/2015 00:45,2,0.000,ALERT,213.06,296.36,59.970,1442551503,"274151322000085","174011321042388",0.00,23.00,0,284.64,300.27,0.0,0.0,0.000,528845.2,528845.2,2069,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551571,545146.00
09/18/2015 00:45,2,0.000,ALERT,214.87,296.96,59.970,1442551503,"201051344000651","174011321042388",0.00,21.50,0,282.84,298.47,0.0,0.0,0.000,250980.4,250980.4,2070,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551573,545147.00
09/18/2015 00:45,2,0.000,ALERT,215.77,298.77,59.944,1442551503,"201051344000867","174011321042388",0.00,22.30,0,284.94,301.17,0.0,0.0,0.000,243878.7,243878.7,2078,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551575,545148.00
09/18/2015 00:45,2,0.000,ALERT,214.64,298.17,59.959,1442551503,"201051344001230","174011321042388",0.00,22.00,0,284.04,299.67,0.0,0.0,0.000,254287.0,254287.0,2080,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442551577,545149.00
09/18/2015 00:45,2,0.000,ALERT,216.22,299.37,59.944,1442551503,"201051344000576","174011321042388",0.00,21.80,0,284.94,300.87,0.0,0.0,0.000,250831.3,250831.3,2085,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551579,545150.00
09/18/2015 00:45,2,0.000,ALERT,215.54,299.37,59.970,1442551503,"201051344000579","174011321042388",0.00,22.30,0,285.84,301.17,0.0,0.0,0.000,258375.6,258375.6,2071,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442551580,545151.00
09/18/2015 01:00,2,0.000,ALERT,213.06,296.66,60.002,1442552404,"201051344000955","174011321042388",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,256267.5,256267.5,2072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552406,545152.00
09/18/2015 01:00,2,0.000,ALERT,212.61,297.87,60.007,1442552404,"274151322000095","174011321042388",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,556062.0,556062.0,2074,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552407,545153.00
09/18/2015 01:00,2,0.000,ALERT,214.19,298.47,60.007,1442552404,"201051344000868","174011321042388",0.00,21.80,0,296.96,302.68,0.0,0.0,0.000,243349.5,243349.5,2083,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552409,545154.00
09/18/2015 01:00,2,0.000,ALERT,214.87,297.87,60.007,1442552404,"201051344000853","174011321042388",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,249990.8,249990.8,2078,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552411,545155.00
09/18/2015 01:00,2,0.000,ALERT,213.74,297.26,60.039,1442552404,"201051344000582","174011321042388",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,248332.3,248332.3,2077,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552413,545156.00
09/18/2015 01:00,2,0.000,ALERT,214.19,297.57,60.007,1442552404,"201051344000469","174011321042388",0.00,21.00,0,295.46,301.77,0.0,0.0,0.000,245194.1,245194.1,2077,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552415,545157.00
09/18/2015 01:00,2,0.000,ALERT,214.19,297.57,60.018,1442552404,"201051344000988","174011321042388",0.00,22.00,0,294.26,301.77,0.0,0.0,0.000,243979.5,243979.5,2078,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552417,545158.00
09/18/2015 01:00,2,0.000,ALERT,214.19,297.26,60.039,1442552404,"201051344001158","174011321042388",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,249481.7,249481.7,2079,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552419,545159.00
09/18/2015 01:00,2,0.000,ALERT,213.06,295.76,60.028,1442552404,"201051344001025","174011321042388",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,254494.5,254494.5,2075,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552420,545160.00
09/18/2015 01:00,2,0.000,ALERT,214.19,298.17,60.018,1442552404,"201051344000569","174011321042388",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,257646.1,257646.1,2077,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552422,545161.00
09/18/2015 01:00,2,0.000,ALERT,212.38,296.36,60.023,1442552404,"274151322000094","174011321042388",0.00,22.50,0,293.66,299.67,0.0,0.0,0.000,428476.7,428476.7,2106,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552424,545162.00
09/18/2015 01:00,2,0.000,ALERT,214.19,297.57,60.012,1442552404,"201051344000458","174011321042388",0.00,22.00,0,296.66,302.37,0.0,0.0,0.000,253339.1,253339.1,2078,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552426,545163.00
09/18/2015 01:00,2,0.000,ALERT,212.61,296.66,60.007,1442552404,"274151322000087","174011321042388",0.00,23.30,0,293.36,299.37,0.0,0.0,0.000,502330.2,502330.2,2075,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552428,545164.00
09/18/2015 01:00,2,0.000,ALERT,212.38,296.96,60.007,1442552404,"274151322000052","174011321042388",0.00,23.00,0,293.66,299.97,0.0,0.0,0.000,535831.9,535831.9,2069,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552429,545165.00
09/18/2015 01:00,2,0.000,ALERT,213.51,296.66,60.012,1442552404,"201051344001145","174011321042388",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,258043.0,258043.0,2081,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552431,545166.00
09/18/2015 01:00,2,0.000,ALERT,213.74,296.36,60.012,1442552404,"201051344000685","174011321042388",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,256694.3,256694.3,2076,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552433,545167.00
09/18/2015 01:00,2,0.000,ALERT,211.93,296.66,60.012,1442552404,"274151322000088","174011321042388",0.00,23.00,0,293.96,299.67,0.0,0.0,0.000,514767.3,514767.3,2072,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552435,545168.00
09/18/2015 01:00,2,0.000,ALERT,213.51,296.36,59.986,1442552404,"201051344000438","174011321042388",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,256641.7,256641.7,2077,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552437,545169.00
09/18/2015 01:00,2,0.000,ALERT,213.06,296.66,60.018,1442552404,"201051344001135","174011321042388",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,248336.3,248336.3,2071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552439,545170.00
09/18/2015 01:00,2,0.000,ALERT,213.51,295.76,60.012,1442552404,"201051344000417","174011321042388",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,251330.1,251330.1,2078,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552440,545171.00
09/18/2015 01:00,2,0.000,ALERT,213.74,297.87,60.012,1442552404,"201051344000594","174011321042388",0.00,22.00,0,295.76,302.68,0.0,0.0,0.000,254075.5,254075.5,2081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552442,545172.00
09/18/2015 01:00,2,0.000,ALERT,212.38,296.66,60.012,1442552404,"274151322000083","174011321042388",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,531402.1,531402.1,2072,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552444,545173.00
09/18/2015 01:00,2,0.000,ALERT,213.74,296.96,60.007,1442552404,"201051344000585","174011321042388",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,253839.2,253839.2,2076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552446,545174.00
09/18/2015 01:00,2,0.000,ALERT,212.16,296.66,60.002,1442552404,"274151322000054","174011321042388",0.00,23.00,0,293.96,300.27,0.0,0.0,0.000,526041.8,526041.8,2069,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552448,545175.00
09/18/2015 01:00,2,0.000,ALERT,213.51,296.36,59.996,1442552404,"201051344001203","174011321042388",0.00,22.00,0,294.56,301.47,0.0,0.0,0.000,254349.0,254349.0,2075,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552449,545176.00
09/18/2015 01:00,2,0.000,ALERT,213.06,296.36,59.996,1442552404,"201051344000646","174011321042388",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,250109.2,250109.2,2073,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552451,545177.00
09/18/2015 01:00,2,0.000,ALERT,213.06,296.36,60.018,1442552404,"274151322000068","174011321042388",0.00,23.30,0,293.36,298.77,0.0,0.0,0.000,427974.9,427974.9,2107,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552453,545178.00
09/18/2015 01:00,2,0.000,ALERT,212.83,296.36,60.012,1442552404,"274151322000076","174011321042388",0.00,22.80,0,293.96,300.27,0.0,0.0,0.000,562534.7,562534.7,2069,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552455,545179.00
09/18/2015 01:00,2,0.000,ALERT,213.29,296.66,60.007,1442552404,"201051344000890","174011321042388",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,254985.0,254985.0,2076,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552457,545180.00
09/18/2015 01:00,2,0.000,ALERT,213.96,297.26,60.028,1442552404,"201051344000900","174011321042388",0.00,21.50,0,295.76,302.07,0.0,0.0,0.000,256521.2,256521.2,2076,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552459,545181.00
09/18/2015 01:00,2,0.000,ALERT,214.64,296.96,59.991,1442552404,"201051344000633","174011321042388",0.00,21.50,0,293.96,301.47,0.0,0.0,0.000,244814.4,244814.4,2087,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552460,545182.00
09/18/2015 01:00,2,0.000,ALERT,213.96,297.57,59.970,1442552404,"201051344000983","174011321042388",0.00,21.80,0,296.36,302.37,0.0,0.0,0.000,253435.7,253435.7,2079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552462,545183.00
09/18/2015 01:00,2,0.000,ALERT,213.51,295.76,59.996,1442552404,"201051344000917","174011321042388",0.00,22.50,0,293.66,299.67,0.0,0.0,0.000,255356.5,255356.5,2083,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552464,545184.00
09/18/2015 01:00,2,0.000,ALERT,214.19,296.66,59.996,1442552404,"201051344000648","174011321042388",0.00,21.30,0,295.16,301.77,0.0,0.0,0.000,250608.7,250608.7,2082,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552466,545185.00
09/18/2015 01:00,2,0.000,ALERT,213.29,296.06,60.002,1442552404,"201051344001093","174011321042388",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,253489.4,253489.4,2085,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552468,545186.00
09/18/2015 01:00,2,0.000,ALERT,214.41,296.96,59.986,1442552404,"201051344000645","174011321042388",0.00,22.00,0,295.76,301.77,0.0,0.0,0.000,251761.6,251761.6,2079,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552469,545187.00
09/18/2015 01:00,2,0.000,ALERT,212.61,296.66,59.986,1442552404,"274151322000085","174011321042388",0.00,23.00,0,293.96,299.97,0.0,0.0,0.000,528845.2,528845.2,2071,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552471,545188.00
09/18/2015 01:00,2,0.000,ALERT,213.51,295.46,59.991,1442552404,"201051344000651","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,250980.4,250980.4,2072,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552473,545189.00
09/18/2015 01:00,2,0.000,ALERT,213.96,296.66,59.986,1442552404,"201051344000867","174011321042388",0.00,22.00,0,295.46,302.07,0.0,0.0,0.000,243878.7,243878.7,2080,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552475,545190.00
09/18/2015 01:00,2,0.000,ALERT,213.29,296.66,59.975,1442552404,"201051344001230","174011321042388",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,254287.0,254287.0,2082,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552477,545191.00
09/18/2015 01:00,2,0.000,ALERT,214.41,297.57,59.991,1442552404,"201051344000576","174011321042388",0.00,21.50,0,296.06,302.37,0.0,0.0,0.000,250831.3,250831.3,2087,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442552479,545192.00
09/18/2015 01:00,2,0.000,ALERT,213.74,297.57,59.975,1442552404,"201051344000579","174011321042388",0.00,22.00,0,296.06,302.37,0.0,0.0,0.000,258375.6,258375.6,2073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442552481,545193.00
09/18/2015 01:15,2,0.000,ALERT,213.29,296.66,59.954,1442553304,"201051344000955","174011321042388",0.00,21.80,0,292.76,299.07,0.0,0.0,0.000,256267.5,256267.5,2074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553306,545194.00
09/18/2015 01:15,2,0.000,ALERT,212.38,297.87,59.954,1442553304,"274151322000095","174011321042388",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,556062.0,556062.0,2076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553308,545195.00
09/18/2015 01:15,2,0.000,ALERT,213.51,296.66,59.959,1442553304,"201051344000868","174011321042388",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,243349.5,243349.5,2085,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553309,545196.00
09/18/2015 01:15,2,0.000,ALERT,214.19,296.06,59.959,1442553304,"201051344000853","174011321042388",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,249990.8,249990.8,2080,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553311,545197.00
09/18/2015 01:15,2,0.000,ALERT,214.19,297.57,59.959,1442553304,"201051344000582","174011321042388",0.00,21.50,0,293.06,299.97,0.0,0.0,0.000,248332.3,248332.3,2079,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553313,545198.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.06,59.959,1442553304,"201051344000469","174011321042388",0.00,20.70,0,292.76,298.47,0.0,0.0,0.000,245194.1,245194.1,2079,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553315,545199.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.36,59.959,1442553304,"201051344000988","174011321042388",0.00,21.50,0,291.25,298.77,0.0,0.0,0.000,243979.5,243979.5,2080,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553317,545200.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.06,59.965,1442553304,"201051344001158","174011321042388",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,249481.7,249481.7,2081,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553318,545201.00
09/18/2015 01:15,2,0.000,ALERT,213.51,296.36,59.959,1442553304,"201051344001025","174011321042388",0.00,21.30,0,292.16,299.67,0.0,0.0,0.000,254494.5,254494.5,2077,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553320,545202.00
09/18/2015 01:15,2,0.000,ALERT,213.74,297.26,59.970,1442553304,"201051344000569","174011321042388",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,257646.1,257646.1,2079,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553322,545203.00
09/18/2015 01:15,2,0.000,ALERT,212.38,296.66,59.986,1442553304,"274151322000094","174011321042388",0.00,22.30,0,293.36,299.07,0.0,0.0,0.000,428476.7,428476.7,2108,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553324,545204.00
09/18/2015 01:15,2,0.000,ALERT,213.51,296.36,59.965,1442553304,"201051344000458","174011321042388",0.00,21.80,0,293.96,299.97,0.0,0.0,0.000,253339.1,253339.1,2080,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553326,545205.00
09/18/2015 01:15,2,0.000,ALERT,212.61,296.36,59.970,1442553304,"274151322000087","174011321042388",0.00,23.30,0,293.36,299.37,0.0,0.0,0.000,502330.2,502330.2,2077,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553328,545206.00
09/18/2015 01:15,2,0.000,ALERT,212.16,296.96,59.954,1442553304,"274151322000052","174011321042388",0.00,22.80,0,293.66,299.97,0.0,0.0,0.000,535831.9,535831.9,2071,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553329,545207.00
09/18/2015 01:15,2,0.000,ALERT,213.96,297.26,59.965,1442553304,"201051344001145","174011321042388",0.00,21.50,0,293.06,299.97,0.0,0.0,0.000,258043.0,258043.0,2083,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553331,545208.00
09/18/2015 01:15,2,0.000,ALERT,213.96,296.96,59.933,1442553304,"201051344000685","174011321042388",0.00,21.80,0,292.46,299.37,0.0,0.0,0.000,256694.3,256694.3,2078,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553333,545209.00
09/18/2015 01:15,2,0.000,ALERT,211.93,296.96,59.970,1442553304,"274151322000088","174011321042388",0.00,22.80,0,293.96,299.67,0.0,0.0,0.000,514767.3,514767.3,2074,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553335,545210.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.66,59.970,1442553304,"201051344000438","174011321042388",0.00,21.50,0,292.76,299.67,0.0,0.0,0.000,256641.7,256641.7,2079,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553337,545211.00
09/18/2015 01:15,2,0.000,ALERT,213.29,296.66,59.975,1442553304,"201051344001135","174011321042388",0.00,21.50,0,292.76,299.67,0.0,0.0,0.000,248336.3,248336.3,2073,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553339,545212.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.06,59.965,1442553304,"201051344000417","174011321042388",0.00,21.80,0,291.85,298.47,0.0,0.0,0.000,251330.1,251330.1,2080,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553340,545213.00
09/18/2015 01:15,2,0.000,ALERT,213.51,297.26,59.965,1442553304,"201051344000594","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,254075.5,254075.5,2083,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553342,545214.00
09/18/2015 01:15,2,0.000,ALERT,212.38,297.26,59.959,1442553304,"274151322000083","174011321042388",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,531402.1,531402.1,2074,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553344,545215.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.66,59.996,1442553304,"201051344000585","174011321042388",0.00,21.50,0,292.16,299.37,0.0,0.0,0.000,253839.2,253839.2,2078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553346,545216.00
09/18/2015 01:15,2,0.000,ALERT,212.16,296.96,59.959,1442553304,"274151322000054","174011321042388",0.00,22.80,0,293.96,299.97,0.0,0.0,0.000,526041.8,526041.8,2071,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553348,545217.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.36,59.949,1442553304,"201051344001203","174011321042388",0.00,21.80,0,292.46,300.87,0.0,0.0,0.000,254349.0,254349.0,2077,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553349,545218.00
09/18/2015 01:15,2,0.000,ALERT,213.29,296.66,59.938,1442553304,"201051344000646","174011321042388",0.00,21.50,0,292.16,298.77,0.0,0.0,0.000,250109.2,250109.2,2075,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553351,545219.00
09/18/2015 01:15,2,0.000,ALERT,212.83,296.06,59.959,1442553304,"274151322000068","174011321042388",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,427974.9,427974.9,2109,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553353,545220.00
09/18/2015 01:15,2,0.000,ALERT,212.61,296.36,59.959,1442553304,"274151322000076","174011321042388",0.00,22.50,0,293.66,299.37,0.0,0.0,0.000,562534.7,562534.7,2071,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553355,545221.00
09/18/2015 01:15,2,0.000,ALERT,213.51,296.96,59.959,1442553304,"201051344000890","174011321042388",0.00,22.00,0,293.06,300.27,0.0,0.0,0.000,254985.0,254985.0,2078,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553357,545222.00
09/18/2015 01:15,2,0.000,ALERT,213.51,296.36,59.959,1442553304,"201051344000900","174011321042388",0.00,21.00,0,293.36,298.77,0.0,0.0,0.000,256521.2,256521.2,2078,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553359,545223.00
09/18/2015 01:15,2,0.000,ALERT,214.19,295.76,59.970,1442553304,"201051344000633","174011321042388",0.00,21.30,0,291.85,297.87,0.0,0.0,0.000,244814.4,244814.4,2089,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553361,545224.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.66,59.959,1442553304,"201051344000983","174011321042388",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,253435.7,253435.7,2081,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553363,545225.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.06,59.981,1442553304,"201051344000917","174011321042388",0.00,22.30,0,291.25,298.47,0.0,0.0,0.000,255356.5,255356.5,2085,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553364,545226.00
09/18/2015 01:15,2,0.000,ALERT,213.96,295.76,59.965,1442553304,"201051344000648","174011321042388",0.00,21.00,0,293.36,298.77,0.0,0.0,0.000,250608.7,250608.7,2084,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553366,545227.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.66,59.933,1442553304,"201051344001093","174011321042388",0.00,22.30,0,292.46,299.07,0.0,0.0,0.000,253489.4,253489.4,2087,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553368,545228.00
09/18/2015 01:15,2,0.000,ALERT,214.19,296.36,59.981,1442553304,"201051344000645","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,251761.6,251761.6,2081,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553370,545229.00
09/18/2015 01:15,2,0.000,ALERT,212.38,296.96,59.959,1442553304,"274151322000085","174011321042388",0.00,22.80,0,293.66,299.37,0.0,0.0,0.000,528845.2,528845.2,2073,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553372,545230.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.06,59.965,1442553304,"201051344000651","174011321042388",0.00,21.30,0,292.16,298.77,0.0,0.0,0.000,250980.4,250980.4,2074,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553374,545231.00
09/18/2015 01:15,2,0.000,ALERT,213.96,296.36,59.965,1442553304,"201051344000867","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,243878.7,243878.7,2082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553375,545232.00
09/18/2015 01:15,2,0.000,ALERT,213.74,297.26,59.965,1442553304,"201051344001230","174011321042388",0.00,21.50,0,292.76,299.37,0.0,0.0,0.000,254287.0,254287.0,2084,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442553377,545233.00
09/18/2015 01:15,2,0.000,ALERT,214.19,296.96,59.959,1442553304,"201051344000576","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,250831.3,250831.3,2089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553379,545234.00
09/18/2015 01:15,2,0.000,ALERT,213.74,296.66,59.965,1442553304,"201051344000579","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,258375.6,258375.6,2075,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442553381,545235.00
09/18/2015 01:30,2,0.000,ALERT,213.29,296.96,59.975,1442554203,"201051344000955","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,256267.5,256267.5,2076,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554205,545236.00
09/18/2015 01:30,2,0.000,ALERT,213.06,298.17,59.986,1442554203,"274151322000095","174011321042388",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,556062.0,556062.0,2078,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554207,545237.00
09/18/2015 01:30,2,0.000,ALERT,214.41,298.47,59.991,1442554203,"201051344000868","174011321042388",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,243349.5,243349.5,2087,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554208,545238.00
09/18/2015 01:30,2,0.000,ALERT,215.09,297.87,59.954,1442554203,"201051344000853","174011321042388",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,249990.8,249990.8,2082,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554210,545239.00
09/18/2015 01:30,2,0.000,ALERT,214.19,297.87,60.012,1442554203,"201051344000582","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,248332.3,248332.3,2081,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554212,545240.00
09/18/2015 01:30,2,0.000,ALERT,214.64,297.57,59.981,1442554203,"201051344000469","174011321042388",0.00,20.00,0,293.06,299.07,0.0,0.0,0.000,245194.1,245194.1,2081,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554214,545241.00
09/18/2015 01:30,2,0.000,ALERT,214.41,297.87,59.981,1442554203,"201051344000988","174011321042388",0.00,21.00,0,291.85,299.37,0.0,0.0,0.000,243979.5,243979.5,2082,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554216,545242.00
09/18/2015 01:30,2,0.000,ALERT,214.41,297.26,59.981,1442554203,"201051344001158","174011321042388",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,249481.7,249481.7,2083,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554217,545243.00
09/18/2015 01:30,2,0.000,ALERT,213.51,296.36,60.028,1442554203,"201051344001025","174011321042388",0.00,21.00,0,293.96,299.67,0.0,0.0,0.000,254494.5,254494.5,2079,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554219,545244.00
09/18/2015 01:30,2,0.000,ALERT,214.41,298.47,59.970,1442554203,"201051344000569","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,257646.1,257646.1,2081,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554221,545245.00
09/18/2015 01:30,2,0.000,ALERT,213.06,296.96,59.970,1442554203,"274151322000094","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,428476.7,428476.7,2110,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554224,545246.00
09/18/2015 01:30,2,0.000,ALERT,214.41,297.87,60.018,1442554203,"201051344000458","174011321042388",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,253339.1,253339.1,2082,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554226,545247.00
09/18/2015 01:30,2,0.000,ALERT,212.83,296.96,59.986,1442554203,"274151322000087","174011321042388",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,502330.2,502330.2,2079,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554228,545248.00
09/18/2015 01:30,2,0.000,ALERT,212.83,297.57,59.981,1442554203,"274151322000052","174011321042388",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,535831.9,535831.9,2073,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554229,545249.00
09/18/2015 01:30,2,0.000,ALERT,213.96,297.26,59.949,1442554203,"201051344001145","174011321042388",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,258043.0,258043.0,2085,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554231,545250.00
09/18/2015 01:30,2,0.000,ALERT,214.19,297.26,60.023,1442554203,"201051344000685","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,256694.3,256694.3,2080,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554233,545251.00
09/18/2015 01:30,2,0.000,ALERT,212.61,297.57,59.975,1442554203,"274151322000088","174011321042388",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,514767.3,514767.3,2076,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554235,545252.00
09/18/2015 01:30,2,0.000,ALERT,213.96,296.96,59.975,1442554203,"201051344000438","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,256641.7,256641.7,2081,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554237,545253.00
09/18/2015 01:30,2,0.000,ALERT,213.51,296.96,59.981,1442554203,"201051344001135","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,248336.3,248336.3,2075,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554239,545254.00
09/18/2015 01:30,2,0.000,ALERT,213.96,296.66,59.975,1442554203,"201051344000417","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,251330.1,251330.1,2082,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554241,545255.00
09/18/2015 01:30,2,0.000,ALERT,214.19,298.47,59.986,1442554203,"201051344000594","174011321042388",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,254075.5,254075.5,2085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554242,545256.00
09/18/2015 01:30,2,0.000,ALERT,212.83,298.17,59.975,1442554203,"274151322000083","174011321042388",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,531402.1,531402.1,2076,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554244,545257.00
09/18/2015 01:30,2,0.000,ALERT,213.96,297.26,59.975,1442554203,"201051344000585","174011321042388",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,253839.2,253839.2,2080,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554246,545258.00
09/18/2015 01:30,2,0.000,ALERT,212.61,298.17,59.975,1442554203,"274151322000054","174011321042388",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,526041.8,526041.8,2073,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554248,545259.00
09/18/2015 01:30,2,0.000,ALERT,213.96,296.66,59.975,1442554203,"201051344001203","174011321042388",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,254349.0,254349.0,2079,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554250,545260.00
09/18/2015 01:30,2,0.000,ALERT,213.51,296.96,59.986,1442554203,"201051344000646","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,250109.2,250109.2,2077,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554251,545261.00
09/18/2015 01:30,2,0.000,ALERT,213.51,296.36,59.959,1442554203,"274151322000068","174011321042388",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,427974.9,427974.9,2111,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554253,545262.00
09/18/2015 01:30,2,0.000,ALERT,213.51,297.26,59.975,1442554203,"274151322000076","174011321042388",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,562534.7,562534.7,2073,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554255,545263.00
09/18/2015 01:30,2,0.000,ALERT,213.51,297.26,59.991,1442554203,"201051344000890","174011321042388",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,254985.0,254985.0,2080,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554257,545264.00
09/18/2015 01:30,2,0.000,ALERT,214.19,297.57,59.970,1442554203,"201051344000900","174011321042388",0.00,20.70,0,293.96,299.37,0.0,0.0,0.000,256521.2,256521.2,2080,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554259,545265.00
09/18/2015 01:30,2,0.000,ALERT,214.87,297.26,59.970,1442554203,"201051344000633","174011321042388",0.00,21.00,0,292.46,299.07,0.0,0.0,0.000,244814.4,244814.4,2091,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554261,545266.00
09/18/2015 01:30,2,0.000,ALERT,214.41,297.87,59.970,1442554203,"201051344000983","174011321042388",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,253435.7,253435.7,2083,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554263,545267.00
09/18/2015 01:30,2,0.000,ALERT,213.74,296.06,59.965,1442554203,"201051344000917","174011321042388",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,255356.5,255356.5,2087,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554265,545268.00
09/18/2015 01:30,2,0.000,ALERT,214.87,297.26,59.959,1442554203,"201051344000648","174011321042388",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,250608.7,250608.7,2086,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554266,545269.00
09/18/2015 01:30,2,0.000,ALERT,213.74,296.66,59.965,1442554203,"201051344001093","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,253489.4,253489.4,2089,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554268,545270.00
09/18/2015 01:30,2,0.000,ALERT,214.87,297.26,59.954,1442554203,"201051344000645","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,251761.6,251761.6,2083,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554270,545271.00
09/18/2015 01:30,2,0.000,ALERT,212.83,296.66,59.954,1442554203,"274151322000085","174011321042388",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,528845.2,528845.2,2075,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442554272,545272.00
09/18/2015 01:30,2,0.000,ALERT,213.74,296.06,59.917,1442554203,"201051344000651","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,250980.4,250980.4,2076,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554274,545273.00
