ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 01:30,2,0.000,ALERT,214.64,297.26,59.965,1442554203,"201051344000867","174011321042388",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,243878.7,243878.7,2084,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554275,545274.00
09/18/2015 01:30,2,0.000,ALERT,213.74,297.26,59.954,1442554203,"201051344001230","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,254287.0,254287.0,2086,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554277,545275.00
09/18/2015 01:30,2,0.000,ALERT,214.87,297.87,59.965,1442554203,"201051344000576","174011321042388",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,250831.3,250831.3,2091,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554279,545276.00
09/18/2015 01:30,2,0.000,ALERT,214.41,298.17,59.949,1442554203,"201051344000579","174011321042388",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,258375.6,258375.6,2077,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442554281,545277.00
09/18/2015 01:45,2,0.000,ALERT,213.51,297.26,59.965,1442555103,"201051344000955","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,256267.5,256267.5,2078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555105,545278.00
09/18/2015 01:45,2,0.000,ALERT,212.83,297.87,59.959,1442555103,"274151322000095","174011321042388",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,556062.0,556062.0,2080,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555107,545279.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.87,59.949,1442555103,"201051344000868","174011321042388",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,243349.5,243349.5,2089,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555109,545280.00
09/18/2015 01:45,2,0.000,ALERT,214.87,297.26,59.944,1442555103,"201051344000853","174011321042388",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,249990.8,249990.8,2084,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555111,545281.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.87,59.959,1442555103,"201051344000582","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,248332.3,248332.3,2083,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555112,545282.00
09/18/2015 01:45,2,0.000,ALERT,214.19,296.96,59.959,1442555103,"201051344000469","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,245194.1,245194.1,2083,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555114,545283.00
09/18/2015 01:45,2,0.000,ALERT,213.96,296.96,59.965,1442555103,"201051344000988","174011321042388",0.00,20.70,0,293.06,299.07,0.0,0.0,0.000,243979.5,243979.5,2084,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555116,545284.00
09/18/2015 01:45,2,0.000,ALERT,214.19,296.66,59.959,1442555103,"201051344001158","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,249481.7,249481.7,2085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555118,545285.00
09/18/2015 01:45,2,0.000,ALERT,213.51,296.36,59.959,1442555103,"201051344001025","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,254494.5,254494.5,2081,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555120,545286.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.87,59.996,1442555103,"201051344000569","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,257646.1,257646.1,2083,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555121,545287.00
09/18/2015 01:45,2,0.000,ALERT,212.83,296.96,59.965,1442555103,"274151322000094","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,428476.7,428476.7,2112,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555123,545288.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.26,59.959,1442555103,"201051344000458","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,253339.1,253339.1,2084,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555125,545289.00
09/18/2015 01:45,2,0.000,ALERT,212.83,296.96,59.954,1442555103,"274151322000087","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,502330.2,502330.2,2081,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555127,545290.00
09/18/2015 01:45,2,0.000,ALERT,212.61,297.87,59.949,1442555103,"274151322000052","174011321042388",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,535831.9,535831.9,2075,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555129,545291.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.57,59.959,1442555103,"201051344001145","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,258043.0,258043.0,2087,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555130,545292.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.57,59.959,1442555103,"201051344000685","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,256694.3,256694.3,2082,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555132,545293.00
09/18/2015 01:45,2,0.000,ALERT,212.38,297.57,59.970,1442555103,"274151322000088","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,514767.3,514767.3,2078,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555134,545294.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.26,59.965,1442555103,"201051344000438","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,256641.7,256641.7,2083,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555136,545295.00
09/18/2015 01:45,2,0.000,ALERT,213.74,297.26,59.965,1442555103,"201051344001135","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,248336.3,248336.3,2077,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555138,545296.00
09/18/2015 01:45,2,0.000,ALERT,214.19,296.66,59.965,1442555103,"201051344000417","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,251330.1,251330.1,2084,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555140,545297.00
09/18/2015 01:45,2,0.000,ALERT,214.19,298.17,59.996,1442555103,"201051344000594","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,254075.5,254075.5,2087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555142,545298.00
09/18/2015 01:45,2,0.000,ALERT,212.83,297.26,59.965,1442555103,"274151322000083","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,531402.1,531402.1,2078,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555143,545299.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.57,59.970,1442555103,"201051344000585","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,253839.2,253839.2,2082,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555145,545300.00
09/18/2015 01:45,2,0.000,ALERT,212.61,297.26,59.928,1442555103,"274151322000054","174011321042388",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,526041.8,526041.8,2075,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555147,545301.00
09/18/2015 01:45,2,0.000,ALERT,213.96,296.96,59.965,1442555103,"201051344001203","174011321042388",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,254349.0,254349.0,2081,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555149,545302.00
09/18/2015 01:45,2,0.000,ALERT,213.51,297.26,59.981,1442555103,"201051344000646","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,250109.2,250109.2,2079,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555151,545303.00
09/18/2015 01:45,2,0.000,ALERT,213.51,296.36,59.970,1442555103,"274151322000068","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,427974.9,427974.9,2113,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555152,545304.00
09/18/2015 01:45,2,0.000,ALERT,213.29,297.26,59.954,1442555103,"274151322000076","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,562534.7,562534.7,2075,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555154,545305.00
09/18/2015 01:45,2,0.000,ALERT,213.74,297.26,59.996,1442555103,"201051344000890","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,254985.0,254985.0,2082,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555156,545306.00
09/18/2015 01:45,2,0.000,ALERT,214.19,297.26,59.965,1442555103,"201051344000900","174011321042388",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,256521.2,256521.2,2082,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555158,545307.00
09/18/2015 01:45,2,0.000,ALERT,214.87,296.96,59.965,1442555103,"201051344000633","174011321042388",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,244814.4,244814.4,2093,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555160,545308.00
09/18/2015 01:45,2,0.000,ALERT,214.41,297.57,59.965,1442555103,"201051344000983","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,253435.7,253435.7,2085,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555161,545309.00
09/18/2015 01:45,2,0.000,ALERT,213.96,296.66,59.959,1442555103,"201051344000917","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,255356.5,255356.5,2089,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555163,545310.00
09/18/2015 01:45,2,0.000,ALERT,214.64,296.66,59.965,1442555103,"201051344000648","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,250608.7,250608.7,2088,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555165,545311.00
09/18/2015 01:45,2,0.000,ALERT,213.96,296.96,59.954,1442555103,"201051344001093","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,253489.4,253489.4,2091,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555167,545312.00
09/18/2015 01:45,2,0.000,ALERT,214.87,297.26,59.965,1442555103,"201051344000645","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,251761.6,251761.6,2085,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555169,545313.00
09/18/2015 01:45,2,0.000,ALERT,213.06,297.26,59.954,1442555103,"274151322000085","174011321042388",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,528845.2,528845.2,2077,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555171,545314.00
09/18/2015 01:45,2,0.000,ALERT,213.96,296.36,59.959,1442555103,"201051344000651","174011321042388",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,250980.4,250980.4,2078,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555172,545315.00
09/18/2015 01:45,2,0.000,ALERT,214.64,297.26,59.944,1442555103,"201051344000867","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,243878.7,243878.7,2086,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555174,545316.00
09/18/2015 01:45,2,0.000,ALERT,213.74,297.26,59.959,1442555103,"201051344001230","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,254287.0,254287.0,2088,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442555176,545317.00
09/18/2015 01:45,2,0.000,ALERT,214.87,298.17,59.954,1442555103,"201051344000576","174011321042388",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,250831.3,250831.3,2093,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555178,545318.00
09/18/2015 01:45,2,0.000,ALERT,214.41,298.17,59.949,1442555103,"201051344000579","174011321042388",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,258375.6,258375.6,2079,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442555180,545319.00
09/18/2015 02:00,2,0.000,ALERT,213.96,297.26,59.996,1442556003,"201051344000955","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,256267.5,256267.5,2080,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556006,545320.00
09/18/2015 02:00,2,0.000,ALERT,213.51,299.07,59.996,1442556003,"274151322000095","174011321042388",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,556062.0,556062.0,2082,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556008,545321.00
09/18/2015 02:00,2,0.000,ALERT,214.87,298.47,60.002,1442556003,"201051344000868","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,243349.5,243349.5,2091,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556009,545322.00
09/18/2015 02:00,2,0.000,ALERT,215.32,297.87,60.039,1442556003,"201051344000853","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,249990.8,249990.8,2086,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556011,545323.00
09/18/2015 02:00,2,0.000,ALERT,214.64,298.17,59.996,1442556003,"201051344000582","174011321042388",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,248332.3,248332.3,2085,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556013,545324.00
09/18/2015 02:00,2,0.000,ALERT,214.64,297.57,60.023,1442556003,"201051344000469","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,245194.1,245194.1,2085,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556015,545325.00
09/18/2015 02:00,2,0.000,ALERT,214.64,297.57,60.018,1442556003,"201051344000988","174011321042388",0.00,20.30,0,292.46,298.77,0.0,0.0,0.000,243979.5,243979.5,2086,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556017,545326.00
09/18/2015 02:00,2,0.000,ALERT,214.64,297.57,60.007,1442556003,"201051344001158","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,249481.7,249481.7,2087,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556018,545327.00
09/18/2015 02:00,2,0.000,ALERT,213.96,296.66,59.986,1442556003,"201051344001025","174011321042388",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,254494.5,254494.5,2083,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556020,545328.00
09/18/2015 02:00,2,0.000,ALERT,214.64,298.17,59.991,1442556003,"201051344000569","174011321042388",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,257646.1,257646.1,2085,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556022,545329.00
09/18/2015 02:00,2,0.000,ALERT,213.29,296.96,59.986,1442556003,"274151322000094","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,428476.7,428476.7,2114,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556024,545330.00
09/18/2015 02:00,2,0.000,ALERT,214.64,297.57,59.996,1442556003,"201051344000458","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,253339.1,253339.1,2086,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556025,545331.00
09/18/2015 02:00,2,0.000,ALERT,213.29,296.96,59.991,1442556003,"274151322000087","174011321042388",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,502330.2,502330.2,2083,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556027,545332.00
09/18/2015 02:00,2,0.000,ALERT,213.06,297.57,60.018,1442556003,"274151322000052","174011321042388",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,535831.9,535831.9,2077,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556029,545333.00
09/18/2015 02:00,2,0.000,ALERT,214.41,297.57,59.991,1442556003,"201051344001145","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,258043.0,258043.0,2089,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556031,545334.00
09/18/2015 02:00,2,0.000,ALERT,214.64,297.57,59.986,1442556003,"201051344000685","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,256694.3,256694.3,2084,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556033,545335.00
09/18/2015 02:00,2,0.000,ALERT,212.61,296.96,59.981,1442556003,"274151322000088","174011321042388",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,514767.3,514767.3,2080,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556035,545336.00
09/18/2015 02:00,2,0.000,ALERT,214.19,296.96,59.981,1442556003,"201051344000438","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,256641.7,256641.7,2085,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556037,545337.00
09/18/2015 02:00,2,0.000,ALERT,213.96,297.26,60.007,1442556003,"201051344001135","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,248336.3,248336.3,2079,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556039,545338.00
09/18/2015 02:00,2,0.000,ALERT,214.19,296.36,59.986,1442556003,"201051344000417","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,251330.1,251330.1,2086,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556040,545339.00
09/18/2015 02:00,2,0.000,ALERT,214.41,298.17,60.023,1442556003,"201051344000594","174011321042388",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,254075.5,254075.5,2089,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556042,545340.00
09/18/2015 02:00,2,0.000,ALERT,213.29,297.26,59.981,1442556003,"274151322000083","174011321042388",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,531402.1,531402.1,2080,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556044,545341.00
09/18/2015 02:00,2,0.000,ALERT,214.19,297.26,59.991,1442556003,"201051344000585","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,253839.2,253839.2,2084,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556046,545342.00
09/18/2015 02:00,2,0.000,ALERT,213.06,297.57,59.981,1442556003,"274151322000054","174011321042388",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,526041.8,526041.8,2077,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556048,545343.00
09/18/2015 02:00,2,0.000,ALERT,214.41,297.26,59.986,1442556003,"201051344001203","174011321042388",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,254349.0,254349.0,2083,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556049,545344.00
09/18/2015 02:00,2,0.000,ALERT,213.96,297.26,59.991,1442556003,"201051344000646","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,250109.2,250109.2,2081,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556051,545345.00
09/18/2015 02:00,2,0.000,ALERT,213.96,296.96,59.975,1442556003,"274151322000068","174011321042388",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,427974.9,427974.9,2115,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556053,545346.00
09/18/2015 02:00,2,0.000,ALERT,213.51,297.57,59.986,1442556003,"274151322000076","174011321042388",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,562534.7,562534.7,2077,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556055,545347.00
09/18/2015 02:00,2,0.000,ALERT,214.19,297.57,59.996,1442556003,"201051344000890","174011321042388",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,254985.0,254985.0,2084,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556057,545348.00
09/18/2015 02:00,2,0.000,ALERT,214.64,297.57,60.018,1442556003,"201051344000900","174011321042388",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,256521.2,256521.2,2084,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556058,545349.00
09/18/2015 02:00,2,0.000,ALERT,215.32,297.26,60.007,1442556003,"201051344000633","174011321042388",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,244814.4,244814.4,2095,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556060,545350.00
09/18/2015 02:00,2,0.000,ALERT,214.87,297.87,60.018,1442556003,"201051344000983","174011321042388",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,253435.7,253435.7,2087,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556062,545351.00
09/18/2015 02:00,2,0.000,ALERT,214.41,296.96,59.991,1442556003,"201051344000917","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,255356.5,255356.5,2091,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556064,545352.00
09/18/2015 02:00,2,0.000,ALERT,215.09,297.26,59.981,1442556003,"201051344000648","174011321042388",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,250608.7,250608.7,2090,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556066,545353.00
09/18/2015 02:00,2,0.000,ALERT,214.19,297.26,59.986,1442556003,"201051344001093","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,253489.4,253489.4,2093,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556067,545354.00
09/18/2015 02:00,2,0.000,ALERT,215.32,297.57,59.991,1442556003,"201051344000645","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,251761.6,251761.6,2087,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556069,545355.00
09/18/2015 02:00,2,0.000,ALERT,213.51,297.87,59.981,1442556003,"274151322000085","174011321042388",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,528845.2,528845.2,2079,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556071,545356.00
09/18/2015 02:00,2,0.000,ALERT,214.41,296.96,59.986,1442556003,"201051344000651","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,250980.4,250980.4,2080,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556073,545357.00
09/18/2015 02:00,2,0.000,ALERT,215.09,297.57,59.996,1442556003,"201051344000867","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,243878.7,243878.7,2088,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556075,545358.00
09/18/2015 02:00,2,0.000,ALERT,214.41,297.87,59.991,1442556003,"201051344001230","174011321042388",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,254287.0,254287.0,2090,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556076,545359.00
09/18/2015 02:00,2,0.000,ALERT,215.32,298.17,59.991,1442556003,"201051344000576","174011321042388",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,250831.3,250831.3,2095,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556078,545360.00
09/18/2015 02:00,2,0.000,ALERT,214.87,298.17,59.996,1442556003,"201051344000579","174011321042388",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,258375.6,258375.6,2081,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556080,545361.00
09/18/2015 02:15,2,0.000,ALERT,213.51,296.66,59.975,1442556904,"201051344000955","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,256267.5,256267.5,2082,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556906,545362.00
09/18/2015 02:15,2,0.000,ALERT,212.83,298.47,59.981,1442556904,"274151322000095","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,556062.0,556062.0,2084,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556908,545363.00
09/18/2015 02:15,2,0.000,ALERT,214.19,297.26,59.975,1442556904,"201051344000868","174011321042388",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,243349.5,243349.5,2093,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556910,545364.00
09/18/2015 02:15,2,0.000,ALERT,214.87,296.96,59.970,1442556904,"201051344000853","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,249990.8,249990.8,2088,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556912,545365.00
09/18/2015 02:15,2,0.000,ALERT,214.41,297.57,59.970,1442556904,"201051344000582","174011321042388",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,248332.3,248332.3,2087,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556913,545366.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.66,59.981,1442556904,"201051344000469","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,245194.1,245194.1,2087,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556915,545367.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.96,59.975,1442556904,"201051344000988","174011321042388",0.00,20.00,0,293.06,299.37,0.0,0.0,0.000,243979.5,243979.5,2088,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556917,545368.00
09/18/2015 02:15,2,0.000,ALERT,214.41,296.66,59.970,1442556904,"201051344001158","174011321042388",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,249481.7,249481.7,2089,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556919,545369.00
09/18/2015 02:15,2,0.000,ALERT,213.74,296.06,59.996,1442556904,"201051344001025","174011321042388",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,254494.5,254494.5,2085,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556921,545370.00
09/18/2015 02:15,2,0.000,ALERT,214.41,297.57,59.938,1442556904,"201051344000569","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,257646.1,257646.1,2087,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556922,545371.00
09/18/2015 02:15,2,0.000,ALERT,212.83,296.96,59.970,1442556904,"274151322000094","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,428476.7,428476.7,2116,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556924,545372.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.66,59.981,1442556904,"201051344000458","174011321042388",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,253339.1,253339.1,2088,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556926,545373.00
09/18/2015 02:15,2,0.000,ALERT,213.06,296.36,59.981,1442556904,"274151322000087","174011321042388",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,502330.2,502330.2,2085,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556928,545374.00
09/18/2015 02:15,2,0.000,ALERT,212.61,296.66,60.002,1442556904,"274151322000052","174011321042388",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,535831.9,535831.9,2079,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556930,545375.00
09/18/2015 02:15,2,0.000,ALERT,214.19,297.26,59.986,1442556904,"201051344001145","174011321042388",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,258043.0,258043.0,2091,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556931,545376.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.66,59.991,1442556904,"201051344000685","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,256694.3,256694.3,2086,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556933,545377.00
09/18/2015 02:15,2,0.000,ALERT,212.16,296.96,59.975,1442556904,"274151322000088","174011321042388",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,514767.3,514767.3,2082,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556935,545378.00
09/18/2015 02:15,2,0.000,ALERT,213.96,296.96,59.975,1442556904,"201051344000438","174011321042388",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,256641.7,256641.7,2087,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556937,545379.00
09/18/2015 02:15,2,0.000,ALERT,213.74,296.66,59.991,1442556904,"201051344001135","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,248336.3,248336.3,2081,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556939,545380.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.06,59.975,1442556904,"201051344000417","174011321042388",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,251330.1,251330.1,2088,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556941,545381.00
09/18/2015 02:15,2,0.000,ALERT,213.96,297.57,59.975,1442556904,"201051344000594","174011321042388",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,254075.5,254075.5,2091,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556942,545382.00
09/18/2015 02:15,2,0.000,ALERT,212.61,297.87,59.970,1442556904,"274151322000083","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,531402.1,531402.1,2082,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556944,545383.00
09/18/2015 02:15,2,0.000,ALERT,213.96,296.96,59.975,1442556904,"201051344000585","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,253839.2,253839.2,2086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556946,545384.00
09/18/2015 02:15,2,0.000,ALERT,212.83,296.96,59.991,1442556904,"274151322000054","174011321042388",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,526041.8,526041.8,2079,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556948,545385.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.66,59.975,1442556904,"201051344001203","174011321042388",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,254349.0,254349.0,2085,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556950,545386.00
09/18/2015 02:15,2,0.000,ALERT,213.51,296.66,59.975,1442556904,"201051344000646","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,250109.2,250109.2,2083,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556951,545387.00
09/18/2015 02:15,2,0.000,ALERT,213.51,296.36,59.986,1442556904,"274151322000068","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,427974.9,427974.9,2117,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556953,545388.00
09/18/2015 02:15,2,0.000,ALERT,213.29,296.66,59.959,1442556904,"274151322000076","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,562534.7,562534.7,2079,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556955,545389.00
09/18/2015 02:15,2,0.000,ALERT,213.74,296.96,59.959,1442556904,"201051344000890","174011321042388",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,254985.0,254985.0,2086,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556957,545390.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.66,59.970,1442556904,"201051344000900","174011321042388",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,256521.2,256521.2,2086,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556959,545391.00
09/18/2015 02:15,2,0.000,ALERT,214.64,296.06,59.970,1442556904,"201051344000633","174011321042388",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,244814.4,244814.4,2097,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556960,545392.00
09/18/2015 02:15,2,0.000,ALERT,214.19,297.26,59.965,1442556904,"201051344000983","174011321042388",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,253435.7,253435.7,2089,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556962,545393.00
09/18/2015 02:15,2,0.000,ALERT,213.96,296.36,59.965,1442556904,"201051344000917","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,255356.5,255356.5,2093,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556964,545394.00
09/18/2015 02:15,2,0.000,ALERT,214.41,296.06,59.970,1442556904,"201051344000648","174011321042388",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,250608.7,250608.7,2092,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556966,545395.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.96,59.981,1442556904,"201051344001093","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,253489.4,253489.4,2095,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556968,545396.00
09/18/2015 02:15,2,0.000,ALERT,214.64,296.36,59.965,1442556904,"201051344000645","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,251761.6,251761.6,2089,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556969,545397.00
09/18/2015 02:15,2,0.000,ALERT,212.83,297.26,59.959,1442556904,"274151322000085","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,528845.2,528845.2,2081,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556971,545398.00
09/18/2015 02:15,2,0.000,ALERT,214.19,296.06,59.970,1442556904,"201051344000651","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,250980.4,250980.4,2082,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556973,545399.00
09/18/2015 02:15,2,0.000,ALERT,214.41,296.36,59.975,1442556904,"201051344000867","174011321042388",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,243878.7,243878.7,2090,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556975,545400.00
09/18/2015 02:15,2,0.000,ALERT,213.96,297.26,59.933,1442556904,"201051344001230","174011321042388",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,254287.0,254287.0,2092,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556977,545401.00
09/18/2015 02:15,2,0.000,ALERT,214.64,297.26,59.981,1442556904,"201051344000576","174011321042388",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,250831.3,250831.3,2097,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442556978,545402.00
09/18/2015 02:15,2,0.000,ALERT,214.19,297.26,59.959,1442556904,"201051344000579","174011321042388",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,258375.6,258375.6,2083,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442556980,545403.00
09/18/2015 02:30,2,0.000,ALERT,213.74,296.66,59.970,1442557804,"201051344000955","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,256267.5,256267.5,2084,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557806,545404.00
09/18/2015 02:30,2,0.000,ALERT,213.06,298.47,59.970,1442557804,"274151322000095","174011321042388",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,556062.0,556062.0,2086,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557808,545405.00
09/18/2015 02:30,2,0.000,ALERT,214.64,297.87,59.970,1442557804,"201051344000868","174011321042388",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,243349.5,243349.5,2095,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557810,545406.00
09/18/2015 02:30,2,0.000,ALERT,215.32,297.57,59.981,1442557804,"201051344000853","174011321042388",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,249990.8,249990.8,2090,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557811,545407.00
09/18/2015 02:30,2,0.000,ALERT,214.41,297.87,59.970,1442557804,"201051344000582","174011321042388",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,248332.3,248332.3,2089,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557813,545408.00
09/18/2015 02:30,2,0.000,ALERT,214.87,297.26,59.975,1442557804,"201051344000469","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,245194.1,245194.1,2089,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557815,545409.00
09/18/2015 02:30,2,0.000,ALERT,214.64,297.26,59.959,1442557804,"201051344000988","174011321042388",0.00,19.80,0,292.46,299.07,0.0,0.0,0.000,243979.5,243979.5,2090,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557817,545410.00
09/18/2015 02:30,2,0.000,ALERT,214.64,296.96,59.975,1442557804,"201051344001158","174011321042388",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,249481.7,249481.7,2091,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557819,545411.00
09/18/2015 02:30,2,0.000,ALERT,213.74,296.06,59.949,1442557804,"201051344001025","174011321042388",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,254494.5,254494.5,2087,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557820,545412.00
09/18/2015 02:30,2,0.000,ALERT,214.64,297.87,59.938,1442557804,"201051344000569","174011321042388",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,257646.1,257646.1,2089,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442557822,545413.00
09/18/2015 02:30,2,0.000,ALERT,213.29,297.26,59.975,1442557804,"274151322000094","174011321042388",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,428476.7,428476.7,2118,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557824,545414.00
09/18/2015 02:30,2,0.000,ALERT,214.64,297.57,59.975,1442557804,"201051344000458","174011321042388",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,253339.1,253339.1,2090,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557826,545415.00
09/18/2015 02:30,2,0.000,ALERT,213.29,297.26,59.975,1442557804,"274151322000087","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,502330.2,502330.2,2087,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557827,545416.00
09/18/2015 02:30,2,0.000,ALERT,212.83,298.47,59.975,1442557804,"274151322000052","174011321042388",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,535831.9,535831.9,2081,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557829,545417.00
09/18/2015 02:30,2,0.000,ALERT,214.19,297.26,59.975,1442557804,"201051344001145","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,258043.0,258043.0,2093,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557831,545418.00
