ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 02:30,2,0.000,ALERT,214.41,296.96,59.965,1442557804,"201051344000685","174011321042388",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,256694.3,256694.3,2088,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557833,545419.00
09/18/2015 02:30,2,0.000,ALERT,212.83,297.57,59.970,1442557804,"274151322000088","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,514767.3,514767.3,2084,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557835,545420.00
09/18/2015 02:30,2,0.000,ALERT,214.19,296.66,59.970,1442557804,"201051344000438","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,256641.7,256641.7,2089,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557837,545421.00
09/18/2015 02:30,2,0.000,ALERT,213.74,296.66,59.928,1442557804,"201051344001135","174011321042388",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,248336.3,248336.3,2083,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557839,545422.00
09/18/2015 02:30,2,0.000,ALERT,213.96,296.06,59.944,1442557804,"201051344000417","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,251330.1,251330.1,2090,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442557841,545423.00
09/18/2015 02:30,2,0.000,ALERT,214.41,298.17,59.986,1442557804,"201051344000594","174011321042388",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,254075.5,254075.5,2093,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557843,545424.00
09/18/2015 02:30,2,0.000,ALERT,213.29,298.47,59.954,1442557804,"274151322000083","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,531402.1,531402.1,2084,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557844,545425.00
09/18/2015 02:30,2,0.000,ALERT,214.19,296.96,59.965,1442557804,"201051344000585","174011321042388",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,253839.2,253839.2,2088,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557846,545426.00
09/18/2015 02:30,2,0.000,ALERT,213.06,298.17,59.981,1442557804,"274151322000054","174011321042388",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,526041.8,526041.8,2081,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442557848,545427.00
09/18/2015 02:30,2,0.000,ALERT,213.96,296.66,59.965,1442557804,"201051344001203","174011321042388",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,254349.0,254349.0,2087,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442557850,545428.00
09/18/2015 02:30,2,0.000,ALERT,213.51,296.66,59.965,1442557804,"201051344000646","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,250109.2,250109.2,2085,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557852,545429.00
09/18/2015 02:30,2,0.000,ALERT,213.74,296.06,59.954,1442557804,"274151322000068","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,427974.9,427974.9,2119,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557853,545430.00
09/18/2015 02:30,2,0.000,ALERT,213.74,297.26,59.965,1442557804,"274151322000076","174011321042388",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,562534.7,562534.7,2081,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557855,545431.00
09/18/2015 02:30,2,0.000,ALERT,213.74,296.96,60.002,1442557804,"201051344000890","174011321042388",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,254985.0,254985.0,2088,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557857,545432.00
09/18/2015 02:30,2,0.000,ALERT,214.64,297.57,59.965,1442557804,"201051344000900","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,256521.2,256521.2,2088,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557859,545433.00
09/18/2015 02:30,2,0.000,ALERT,215.32,297.26,59.959,1442557804,"201051344000633","174011321042388",0.00,19.50,0,292.46,298.77,0.0,0.0,0.000,244814.4,244814.4,2099,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557861,545434.00
09/18/2015 02:30,2,0.000,ALERT,214.64,297.57,59.970,1442557804,"201051344000983","174011321042388",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,253435.7,253435.7,2091,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557862,545435.00
09/18/2015 02:30,2,0.000,ALERT,213.96,296.06,59.970,1442557804,"201051344000917","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,255356.5,255356.5,2095,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442557864,545436.00
09/18/2015 02:30,2,0.000,ALERT,214.87,296.96,59.965,1442557804,"201051344000648","174011321042388",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,250608.7,250608.7,2094,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557866,545437.00
09/18/2015 02:30,2,0.000,ALERT,213.96,296.66,59.981,1442557804,"201051344001093","174011321042388",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,253489.4,253489.4,2097,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442557868,545438.00
09/18/2015 02:30,2,0.000,ALERT,215.32,297.57,59.986,1442557804,"201051344000645","174011321042388",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,251761.6,251761.6,2091,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557869,545439.00
09/18/2015 02:30,2,0.000,ALERT,213.06,297.57,59.933,1442557804,"274151322000085","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,528845.2,528845.2,2083,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442557871,545440.00
09/18/2015 02:30,2,0.000,ALERT,214.19,296.06,59.954,1442557804,"201051344000651","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,250980.4,250980.4,2084,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557873,545441.00
09/18/2015 02:30,2,0.000,ALERT,214.87,297.57,59.959,1442557804,"201051344000867","174011321042388",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,243878.7,243878.7,2092,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557875,545442.00
09/18/2015 02:30,2,0.000,ALERT,213.96,297.26,59.959,1442557804,"201051344001230","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,254287.0,254287.0,2094,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557877,545443.00
09/18/2015 02:30,2,0.000,ALERT,215.09,297.87,59.933,1442557804,"201051344000576","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,250831.3,250831.3,2099,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557878,545444.00
09/18/2015 02:30,2,0.000,ALERT,214.64,297.87,59.959,1442557804,"201051344000579","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,258375.6,258375.6,2085,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442557880,545445.00
09/18/2015 02:45,2,0.000,ALERT,213.74,296.96,60.034,1442558703,"201051344000955","174011321042388",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,256267.5,256267.5,2086,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558705,545446.00
09/18/2015 02:45,2,0.000,ALERT,213.06,298.77,60.023,1442558703,"274151322000095","174011321042388",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,556062.0,556062.0,2088,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558707,545447.00
09/18/2015 02:45,2,0.000,ALERT,214.64,298.17,60.002,1442558703,"201051344000868","174011321042388",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,243349.5,243349.5,2097,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558709,545448.00
09/18/2015 02:45,2,0.000,ALERT,215.32,297.57,60.012,1442558703,"201051344000853","174011321042388",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,249990.8,249990.8,2092,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558711,545449.00
09/18/2015 02:45,2,0.000,ALERT,214.64,297.57,60.023,1442558703,"201051344000582","174011321042388",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,248332.3,248332.3,2091,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558712,545450.00
09/18/2015 02:45,2,0.000,ALERT,214.64,297.26,60.034,1442558703,"201051344000469","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,245194.1,245194.1,2091,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558714,545451.00
09/18/2015 02:45,2,0.000,ALERT,214.41,297.57,59.991,1442558703,"201051344000988","174011321042388",0.00,19.30,0,292.76,299.07,0.0,0.0,0.000,243979.5,243979.5,2092,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558716,545452.00
09/18/2015 02:45,2,0.000,ALERT,214.64,296.96,59.996,1442558703,"201051344001158","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,249481.7,249481.7,2093,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558718,545453.00
09/18/2015 02:45,2,0.000,ALERT,213.96,296.36,60.018,1442558703,"201051344001025","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,254494.5,254494.5,2089,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558720,545454.00
09/18/2015 02:45,2,0.000,ALERT,214.64,298.17,59.996,1442558703,"201051344000569","174011321042388",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,257646.1,257646.1,2091,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558721,545455.00
09/18/2015 02:45,2,0.000,ALERT,213.29,297.87,59.991,1442558703,"274151322000094","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,428476.7,428476.7,2120,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558723,545456.00
09/18/2015 02:45,2,0.000,ALERT,214.64,297.87,60.012,1442558703,"201051344000458","174011321042388",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,253339.1,253339.1,2092,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558725,545457.00
09/18/2015 02:45,2,0.000,ALERT,213.29,297.57,59.996,1442558703,"274151322000087","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,502330.2,502330.2,2089,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558727,545458.00
09/18/2015 02:45,2,0.000,ALERT,212.83,297.57,59.991,1442558703,"274151322000052","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,535831.9,535831.9,2083,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558729,545459.00
09/18/2015 02:45,2,0.000,ALERT,214.41,297.26,60.034,1442558703,"201051344001145","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,258043.0,258043.0,2095,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558731,545460.00
09/18/2015 02:45,2,0.000,ALERT,214.41,297.26,60.028,1442558703,"201051344000685","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,256694.3,256694.3,2090,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558732,545461.00
09/18/2015 02:45,2,0.000,ALERT,212.83,297.87,60.012,1442558703,"274151322000088","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,514767.3,514767.3,2086,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558734,545462.00
09/18/2015 02:45,2,0.000,ALERT,214.19,296.96,59.996,1442558703,"201051344000438","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,256641.7,256641.7,2091,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558736,545463.00
09/18/2015 02:45,2,0.000,ALERT,213.74,296.66,59.996,1442558703,"201051344001135","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,248336.3,248336.3,2085,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558738,545464.00
09/18/2015 02:45,2,0.000,ALERT,214.19,296.06,59.996,1442558703,"201051344000417","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,251330.1,251330.1,2092,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558740,545465.00
09/18/2015 02:45,2,0.000,ALERT,214.19,297.87,60.002,1442558703,"201051344000594","174011321042388",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,254075.5,254075.5,2095,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558741,545466.00
09/18/2015 02:45,2,0.000,ALERT,212.83,298.47,60.012,1442558703,"274151322000083","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,531402.1,531402.1,2086,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558743,545467.00
09/18/2015 02:45,2,0.000,ALERT,214.19,296.96,60.007,1442558703,"201051344000585","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,253839.2,253839.2,2090,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558745,545468.00
09/18/2015 02:45,2,0.000,ALERT,212.83,298.17,60.002,1442558703,"274151322000054","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,526041.8,526041.8,2083,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558747,545469.00
09/18/2015 02:45,2,0.000,ALERT,214.19,296.66,60.007,1442558703,"201051344001203","174011321042388",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,254349.0,254349.0,2089,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558749,545470.00
09/18/2015 02:45,2,0.000,ALERT,213.74,296.66,60.007,1442558703,"201051344000646","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,250109.2,250109.2,2087,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558751,545471.00
09/18/2015 02:45,2,0.000,ALERT,213.51,296.66,60.007,1442558703,"274151322000068","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,427974.9,427974.9,2121,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558753,545472.00
09/18/2015 02:45,2,0.000,ALERT,213.51,297.57,59.986,1442558703,"274151322000076","174011321042388",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,562534.7,562534.7,2083,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558754,545473.00
09/18/2015 02:45,2,0.000,ALERT,213.96,297.57,59.996,1442558703,"201051344000890","174011321042388",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,254985.0,254985.0,2090,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558756,545474.00
09/18/2015 02:45,2,0.000,ALERT,214.19,296.96,60.018,1442558703,"201051344000900","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,256521.2,256521.2,2090,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558758,545475.00
09/18/2015 02:45,2,0.000,ALERT,214.87,296.36,59.996,1442558703,"201051344000633","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,244814.4,244814.4,2101,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558760,545476.00
09/18/2015 02:45,2,0.000,ALERT,214.41,297.57,59.996,1442558703,"201051344000983","174011321042388",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,253435.7,253435.7,2093,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558761,545477.00
09/18/2015 02:45,2,0.000,ALERT,213.96,296.36,59.991,1442558703,"201051344000917","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,255356.5,255356.5,2097,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558764,545478.00
09/18/2015 02:45,2,0.000,ALERT,214.64,296.66,59.996,1442558703,"201051344000648","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,250608.7,250608.7,2096,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558766,545479.00
09/18/2015 02:45,2,0.000,ALERT,213.96,296.96,60.002,1442558703,"201051344001093","174011321042388",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,253489.4,253489.4,2099,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558767,545480.00
09/18/2015 02:45,2,0.000,ALERT,214.87,296.96,59.991,1442558703,"201051344000645","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,251761.6,251761.6,2093,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558769,545481.00
09/18/2015 02:45,2,0.000,ALERT,213.06,297.57,59.986,1442558703,"274151322000085","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,528845.2,528845.2,2085,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558771,545482.00
09/18/2015 02:45,2,0.000,ALERT,214.19,296.36,59.991,1442558703,"201051344000651","174011321042388",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,250980.4,250980.4,2086,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558773,545483.00
09/18/2015 02:45,2,0.000,ALERT,214.64,296.96,60.034,1442558703,"201051344000867","174011321042388",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,243878.7,243878.7,2094,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558774,545484.00
09/18/2015 02:45,2,0.000,ALERT,213.96,296.96,60.002,1442558703,"201051344001230","174011321042388",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,254287.0,254287.0,2096,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558776,545485.00
09/18/2015 02:45,2,0.000,ALERT,214.87,297.57,60.018,1442558703,"201051344000576","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,250831.3,250831.3,2101,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442558778,545486.00
09/18/2015 02:45,2,0.000,ALERT,213.96,297.26,59.991,1442558703,"201051344000579","174011321042388",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,258375.6,258375.6,2087,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442558780,545487.00
09/18/2015 03:00,2,0.000,ALERT,214.19,297.26,59.965,1442559604,"201051344000955","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,256267.5,256267.5,2088,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559606,545488.00
09/18/2015 03:00,2,0.000,ALERT,213.51,298.77,59.970,1442559604,"274151322000095","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,556062.0,556062.0,2090,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559607,545489.00
09/18/2015 03:00,2,0.000,ALERT,214.87,298.77,59.991,1442559604,"201051344000868","174011321042388",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,243349.5,243349.5,2099,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559609,545490.00
09/18/2015 03:00,2,0.000,ALERT,215.54,297.87,59.970,1442559604,"201051344000853","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,249990.8,249990.8,2094,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559611,545491.00
09/18/2015 03:00,2,0.000,ALERT,214.87,298.17,59.970,1442559604,"201051344000582","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,248332.3,248332.3,2093,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442559613,545492.00
09/18/2015 03:00,2,0.000,ALERT,215.09,298.17,59.970,1442559604,"201051344000469","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,245194.1,245194.1,2093,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559615,545493.00
09/18/2015 03:00,2,0.000,ALERT,215.09,298.17,59.970,1442559604,"201051344000988","174011321042388",0.00,19.00,0,293.06,299.37,0.0,0.0,0.000,243979.5,243979.5,2094,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559616,545494.00
09/18/2015 03:00,2,0.000,ALERT,215.09,298.17,59.970,1442559604,"201051344001158","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,249481.7,249481.7,2095,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559618,545495.00
09/18/2015 03:00,2,0.000,ALERT,214.41,296.66,59.970,1442559604,"201051344001025","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,254494.5,254494.5,2091,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559620,545496.00
09/18/2015 03:00,2,0.000,ALERT,215.09,299.07,59.975,1442559604,"201051344000569","174011321042388",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,257646.1,257646.1,2093,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442559622,545497.00
09/18/2015 03:00,2,0.000,ALERT,213.51,297.57,60.002,1442559604,"274151322000094","174011321042388",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,428476.7,428476.7,2122,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559624,545498.00
09/18/2015 03:00,2,0.000,ALERT,215.09,298.17,59.965,1442559604,"201051344000458","174011321042388",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,253339.1,253339.1,2094,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559625,545499.00
09/18/2015 03:00,2,0.000,ALERT,213.51,297.26,59.965,1442559604,"274151322000087","174011321042388",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,502330.2,502330.2,2091,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559627,545500.00
09/18/2015 03:00,2,0.000,ALERT,213.29,297.57,59.970,1442559604,"274151322000052","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,535831.9,535831.9,2085,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559629,545501.00
09/18/2015 03:00,2,0.000,ALERT,214.87,297.57,59.959,1442559604,"201051344001145","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,258043.0,258043.0,2097,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559631,545502.00
09/18/2015 03:00,2,0.000,ALERT,214.87,297.26,59.970,1442559604,"201051344000685","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,256694.3,256694.3,2092,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559633,545503.00
09/18/2015 03:00,2,0.000,ALERT,213.06,297.87,59.965,1442559604,"274151322000088","174011321042388",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,514767.3,514767.3,2088,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559635,545504.00
09/18/2015 03:00,2,0.000,ALERT,214.64,297.26,59.959,1442559604,"201051344000438","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,256641.7,256641.7,2093,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559636,545505.00
09/18/2015 03:00,2,0.000,ALERT,214.19,297.26,59.965,1442559604,"201051344001135","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,248336.3,248336.3,2087,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559638,545506.00
09/18/2015 03:00,2,0.000,ALERT,214.64,296.66,59.970,1442559604,"201051344000417","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,251330.1,251330.1,2094,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559640,545507.00
09/18/2015 03:00,2,0.000,ALERT,214.64,298.47,59.970,1442559604,"201051344000594","174011321042388",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,254075.5,254075.5,2097,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559642,545508.00
09/18/2015 03:00,2,0.000,ALERT,213.29,298.17,59.965,1442559604,"274151322000083","174011321042388",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,531402.1,531402.1,2088,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559644,545509.00
09/18/2015 03:00,2,0.000,ALERT,214.64,297.26,59.975,1442559604,"201051344000585","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,253839.2,253839.2,2092,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559645,545510.00
09/18/2015 03:00,2,0.000,ALERT,213.29,297.87,59.959,1442559604,"274151322000054","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,526041.8,526041.8,2085,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559647,545511.00
09/18/2015 03:00,2,0.000,ALERT,214.41,296.66,59.965,1442559604,"201051344001203","174011321042388",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,254349.0,254349.0,2091,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559649,545512.00
09/18/2015 03:00,2,0.000,ALERT,214.19,296.96,59.970,1442559604,"201051344000646","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,250109.2,250109.2,2089,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559651,545513.00
09/18/2015 03:00,2,0.000,ALERT,213.96,297.26,59.959,1442559604,"274151322000068","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,427974.9,427974.9,2123,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559653,545514.00
09/18/2015 03:00,2,0.000,ALERT,213.96,297.87,59.959,1442559604,"274151322000076","174011321042388",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,562534.7,562534.7,2085,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559654,545515.00
09/18/2015 03:00,2,0.000,ALERT,214.41,297.57,59.970,1442559604,"201051344000890","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,254985.0,254985.0,2092,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559656,545516.00
09/18/2015 03:00,2,0.000,ALERT,215.09,298.17,59.965,1442559604,"201051344000900","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,256521.2,256521.2,2092,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559658,545517.00
09/18/2015 03:00,2,0.000,ALERT,215.54,297.57,59.959,1442559604,"201051344000633","174011321042388",0.00,18.70,0,293.06,299.07,0.0,0.0,0.000,244814.4,244814.4,2103,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559660,545518.00
09/18/2015 03:00,2,0.000,ALERT,214.87,298.17,59.965,1442559604,"201051344000983","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,253435.7,253435.7,2095,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559662,545519.00
09/18/2015 03:00,2,0.000,ALERT,214.64,296.66,59.959,1442559604,"201051344000917","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,255356.5,255356.5,2099,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559664,545520.00
09/18/2015 03:00,2,0.000,ALERT,215.32,297.57,59.965,1442559604,"201051344000648","174011321042388",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,250608.7,250608.7,2098,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442559665,545521.00
09/18/2015 03:00,2,0.000,ALERT,214.64,297.26,59.981,1442559604,"201051344001093","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,253489.4,253489.4,2101,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442559667,545522.00
09/18/2015 03:00,2,0.000,ALERT,215.32,297.87,59.954,1442559604,"201051344000645","174011321042388",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,251761.6,251761.6,2095,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559669,545523.00
09/18/2015 03:00,2,0.000,ALERT,213.51,298.17,59.959,1442559604,"274151322000085","174011321042388",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,528845.2,528845.2,2087,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559671,545524.00
09/18/2015 03:00,2,0.000,ALERT,214.64,296.66,59.965,1442559604,"201051344000651","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,250980.4,250980.4,2088,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559673,545525.00
09/18/2015 03:00,2,0.000,ALERT,215.09,297.87,59.959,1442559604,"201051344000867","174011321042388",0.00,19.30,0,294.26,299.97,0.0,0.0,0.000,243878.7,243878.7,2096,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559674,545526.00
09/18/2015 03:00,2,0.000,ALERT,214.41,297.87,59.965,1442559604,"201051344001230","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,254287.0,254287.0,2098,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559676,545527.00
09/18/2015 03:00,2,0.000,ALERT,215.32,298.17,59.944,1442559604,"201051344000576","174011321042388",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,250831.3,250831.3,2103,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559678,545528.00
09/18/2015 03:00,2,0.000,ALERT,214.64,298.17,59.965,1442559604,"201051344000579","174011321042388",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,258375.6,258375.6,2089,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442559680,545529.00
09/18/2015 03:15,2,0.000,ALERT,213.29,296.36,59.970,1442560503,"201051344000955","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,256267.5,256267.5,2090,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560505,545530.00
09/18/2015 03:15,2,0.000,ALERT,212.38,298.17,59.975,1442560503,"274151322000095","174011321042388",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,556062.0,556062.0,2092,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560507,545531.00
09/18/2015 03:15,2,0.000,ALERT,213.74,297.26,59.975,1442560503,"201051344000868","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,243349.5,243349.5,2101,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560509,545532.00
09/18/2015 03:15,2,0.000,ALERT,214.41,296.66,59.975,1442560503,"201051344000853","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,249990.8,249990.8,2096,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560510,545533.00
09/18/2015 03:15,2,0.000,ALERT,214.19,296.96,59.954,1442560503,"201051344000582","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,248332.3,248332.3,2095,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560512,545534.00
09/18/2015 03:15,2,0.000,ALERT,213.74,296.06,60.002,1442560503,"201051344000469","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,245194.1,245194.1,2095,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560514,545535.00
09/18/2015 03:15,2,0.000,ALERT,213.74,296.36,59.975,1442560503,"201051344000988","174011321042388",0.00,18.30,0,293.06,300.27,0.0,0.0,0.000,243979.5,243979.5,2096,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560516,545536.00
09/18/2015 03:15,2,0.000,ALERT,213.74,296.06,59.975,1442560503,"201051344001158","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,249481.7,249481.7,2097,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560518,545537.00
09/18/2015 03:15,2,0.000,ALERT,213.51,295.76,59.970,1442560503,"201051344001025","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,254494.5,254494.5,2093,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560520,545538.00
09/18/2015 03:15,2,0.000,ALERT,213.96,297.26,59.986,1442560503,"201051344000569","174011321042388",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,257646.1,257646.1,2095,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560521,545539.00
09/18/2015 03:15,2,0.000,ALERT,212.61,296.66,59.970,1442560503,"274151322000094","174011321042388",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,428476.7,428476.7,2124,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560523,545540.00
09/18/2015 03:15,2,0.000,ALERT,213.74,296.66,59.975,1442560503,"201051344000458","174011321042388",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,253339.1,253339.1,2096,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560525,545541.00
09/18/2015 03:15,2,0.000,ALERT,212.61,296.66,59.959,1442560503,"274151322000087","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,502330.2,502330.2,2093,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560527,545542.00
09/18/2015 03:15,2,0.000,ALERT,212.38,297.57,59.959,1442560503,"274151322000052","174011321042388",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,535831.9,535831.9,2087,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560529,545543.00
09/18/2015 03:15,2,0.000,ALERT,213.96,296.36,59.970,1442560503,"201051344001145","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,258043.0,258043.0,2099,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560530,545544.00
09/18/2015 03:15,2,0.000,ALERT,214.19,296.36,60.002,1442560503,"201051344000685","174011321042388",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,256694.3,256694.3,2094,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560532,545545.00
09/18/2015 03:15,2,0.000,ALERT,212.16,297.57,59.965,1442560503,"274151322000088","174011321042388",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,514767.3,514767.3,2090,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560534,545546.00
09/18/2015 03:15,2,0.000,ALERT,213.74,296.06,59.975,1442560503,"201051344000438","174011321042388",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,256641.7,256641.7,2095,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560536,545547.00
09/18/2015 03:15,2,0.000,ALERT,213.29,296.06,59.965,1442560503,"201051344001135","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,248336.3,248336.3,2089,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560538,545548.00
09/18/2015 03:15,2,0.000,ALERT,213.74,295.46,59.970,1442560503,"201051344000417","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,251330.1,251330.1,2096,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560540,545549.00
09/18/2015 03:15,2,0.000,ALERT,213.51,296.66,59.970,1442560503,"201051344000594","174011321042388",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,254075.5,254075.5,2099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560541,545550.00
09/18/2015 03:15,2,0.000,ALERT,212.38,297.57,59.975,1442560503,"274151322000083","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,531402.1,531402.1,2090,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560543,545551.00
09/18/2015 03:15,2,0.000,ALERT,213.96,296.36,59.970,1442560503,"201051344000585","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,253839.2,253839.2,2094,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560545,545552.00
09/18/2015 03:15,2,0.000,ALERT,212.16,296.96,59.981,1442560503,"274151322000054","174011321042388",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,526041.8,526041.8,2087,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560547,545553.00
09/18/2015 03:15,2,0.000,ALERT,213.74,295.76,59.975,1442560503,"201051344001203","174011321042388",0.00,18.70,0,294.56,300.57,0.0,0.0,0.000,254349.0,254349.0,2093,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560549,545554.00
09/18/2015 03:15,2,0.000,ALERT,213.29,295.76,59.970,1442560503,"201051344000646","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,250109.2,250109.2,2091,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560551,545555.00
09/18/2015 03:15,2,0.000,ALERT,213.06,296.36,59.965,1442560503,"274151322000068","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,427974.9,427974.9,2125,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560552,545556.00
09/18/2015 03:15,2,0.000,ALERT,213.06,296.66,59.965,1442560503,"274151322000076","174011321042388",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,562534.7,562534.7,2087,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560554,545557.00
09/18/2015 03:15,2,0.000,ALERT,213.51,296.66,60.012,1442560503,"201051344000890","174011321042388",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,254985.0,254985.0,2094,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560556,545558.00
09/18/2015 03:15,2,0.000,ALERT,213.51,296.36,59.975,1442560503,"201051344000900","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,256521.2,256521.2,2094,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560558,545559.00
09/18/2015 03:15,2,0.000,ALERT,214.19,296.06,59.991,1442560503,"201051344000633","174011321042388",0.00,18.00,0,293.36,299.97,0.0,0.0,0.000,244814.4,244814.4,2105,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560559,545560.00
09/18/2015 03:15,2,0.000,ALERT,213.74,296.66,59.975,1442560503,"201051344000983","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,253435.7,253435.7,2097,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560561,545561.00
09/18/2015 03:15,2,0.000,ALERT,213.74,295.46,59.965,1442560503,"201051344000917","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,255356.5,255356.5,2101,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560563,545562.00
09/18/2015 03:15,2,0.000,ALERT,213.96,295.76,59.965,1442560503,"201051344000648","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,250608.7,250608.7,2100,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560565,545563.00
