ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 03:15,2,0.000,ALERT,213.74,296.06,59.991,1442560503,"201051344001093","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,253489.4,253489.4,2103,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560567,545564.00
09/18/2015 03:15,2,0.000,ALERT,214.19,296.36,59.965,1442560503,"201051344000645","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,251761.6,251761.6,2097,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560568,545565.00
09/18/2015 03:15,2,0.000,ALERT,212.83,297.57,59.965,1442560503,"274151322000085","174011321042388",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,528845.2,528845.2,2089,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560570,545566.00
09/18/2015 03:15,2,0.000,ALERT,213.96,295.46,59.970,1442560503,"201051344000651","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,250980.4,250980.4,2090,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560572,545567.00
09/18/2015 03:15,2,0.000,ALERT,213.96,296.06,59.959,1442560503,"201051344000867","174011321042388",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,243878.7,243878.7,2098,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560574,545568.00
09/18/2015 03:15,2,0.000,ALERT,213.74,296.66,59.965,1442560503,"201051344001230","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,254287.0,254287.0,2100,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442560576,545569.00
09/18/2015 03:15,2,0.000,ALERT,214.41,297.26,59.996,1442560503,"201051344000576","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,250831.3,250831.3,2105,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560577,545570.00
09/18/2015 03:15,2,0.000,ALERT,213.74,296.96,59.959,1442560503,"201051344000579","174011321042388",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,258375.6,258375.6,2091,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442560579,545571.00
09/18/2015 03:30,2,0.000,ALERT,213.74,296.66,59.981,1442561403,"201051344000955","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,256267.5,256267.5,2092,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561405,545572.00
09/18/2015 03:30,2,0.000,ALERT,212.83,298.77,59.981,1442561403,"274151322000095","174011321042388",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,556062.0,556062.0,2094,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561407,545573.00
09/18/2015 03:30,2,0.000,ALERT,213.96,297.57,59.981,1442561403,"201051344000868","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,243349.5,243349.5,2103,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561408,545574.00
09/18/2015 03:30,2,0.000,ALERT,214.41,296.66,59.991,1442561403,"201051344000853","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,249990.8,249990.8,2098,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561410,545575.00
09/18/2015 03:30,2,0.000,ALERT,214.64,297.57,60.018,1442561403,"201051344000582","174011321042388",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,248332.3,248332.3,2097,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561412,545576.00
09/18/2015 03:30,2,0.000,ALERT,213.96,296.66,60.002,1442561403,"201051344000469","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,245194.1,245194.1,2097,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561414,545577.00
09/18/2015 03:30,2,0.000,ALERT,213.96,296.96,59.975,1442561403,"201051344000988","174011321042388",0.00,18.30,0,292.16,298.17,0.0,0.0,0.000,243979.5,243979.5,2098,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561416,545578.00
09/18/2015 03:30,2,0.000,ALERT,213.96,296.66,59.970,1442561403,"201051344001158","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,249481.7,249481.7,2099,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561417,545579.00
09/18/2015 03:30,2,0.000,ALERT,213.96,295.76,59.986,1442561403,"201051344001025","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,254494.5,254494.5,2095,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561419,545580.00
09/18/2015 03:30,2,0.000,ALERT,213.96,297.57,59.986,1442561403,"201051344000569","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,257646.1,257646.1,2097,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561421,545581.00
09/18/2015 03:30,2,0.000,ALERT,213.06,297.26,59.986,1442561403,"274151322000094","174011321042388",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,428476.7,428476.7,2126,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561423,545582.00
09/18/2015 03:30,2,0.000,ALERT,213.74,296.66,59.981,1442561403,"201051344000458","174011321042388",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,253339.1,253339.1,2098,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561425,545583.00
09/18/2015 03:30,2,0.000,ALERT,212.83,296.96,59.981,1442561403,"274151322000087","174011321042388",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,502330.2,502330.2,2095,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561426,545584.00
09/18/2015 03:30,2,0.000,ALERT,212.38,297.57,59.975,1442561403,"274151322000052","174011321042388",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,535831.9,535831.9,2089,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561428,545585.00
09/18/2015 03:30,2,0.000,ALERT,214.19,296.96,59.959,1442561403,"201051344001145","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,258043.0,258043.0,2101,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561430,545586.00
09/18/2015 03:30,2,0.000,ALERT,214.41,296.36,59.981,1442561403,"201051344000685","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,256694.3,256694.3,2096,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561432,545587.00
09/18/2015 03:30,2,0.000,ALERT,212.61,297.87,59.975,1442561403,"274151322000088","174011321042388",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,514767.3,514767.3,2092,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561434,545588.00
09/18/2015 03:30,2,0.000,ALERT,214.19,296.36,60.012,1442561403,"201051344000438","174011321042388",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,256641.7,256641.7,2097,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561436,545589.00
09/18/2015 03:30,2,0.000,ALERT,213.74,296.36,59.986,1442561403,"201051344001135","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,248336.3,248336.3,2091,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561438,545590.00
09/18/2015 03:30,2,0.000,ALERT,214.19,295.76,59.981,1442561403,"201051344000417","174011321042388",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,251330.1,251330.1,2098,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561439,545591.00
09/18/2015 03:30,2,0.000,ALERT,213.51,297.26,59.986,1442561403,"201051344000594","174011321042388",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,254075.5,254075.5,2101,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561441,545592.00
09/18/2015 03:30,2,0.000,ALERT,213.06,298.17,59.991,1442561403,"274151322000083","174011321042388",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,531402.1,531402.1,2092,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561443,545593.00
09/18/2015 03:30,2,0.000,ALERT,214.19,296.66,59.986,1442561403,"201051344000585","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,253839.2,253839.2,2096,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561445,545594.00
09/18/2015 03:30,2,0.000,ALERT,212.83,298.47,59.986,1442561403,"274151322000054","174011321042388",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,526041.8,526041.8,2089,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561446,545595.00
09/18/2015 03:30,2,0.000,ALERT,214.19,296.06,59.965,1442561403,"201051344001203","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,254349.0,254349.0,2095,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561448,545596.00
09/18/2015 03:30,2,0.000,ALERT,213.74,296.36,60.018,1442561403,"201051344000646","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,250109.2,250109.2,2093,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561450,545597.00
09/18/2015 03:30,2,0.000,ALERT,213.51,297.26,59.986,1442561403,"274151322000068","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,427974.9,427974.9,2127,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561452,545598.00
09/18/2015 03:30,2,0.000,ALERT,213.29,297.87,59.965,1442561403,"274151322000076","174011321042388",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,562534.7,562534.7,2089,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561454,545599.00
09/18/2015 03:30,2,0.000,ALERT,213.96,296.96,59.996,1442561403,"201051344000890","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,254985.0,254985.0,2096,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561456,545600.00
09/18/2015 03:30,2,0.000,ALERT,213.74,296.66,60.018,1442561403,"201051344000900","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,256521.2,256521.2,2096,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561457,545601.00
09/18/2015 03:30,2,0.000,ALERT,214.41,296.06,60.007,1442561403,"201051344000633","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,244814.4,244814.4,2107,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561459,545602.00
09/18/2015 03:30,2,0.000,ALERT,213.96,296.96,59.991,1442561403,"201051344000983","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,253435.7,253435.7,2099,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561461,545603.00
09/18/2015 03:30,2,0.000,ALERT,214.19,296.06,59.981,1442561403,"201051344000917","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,255356.5,255356.5,2103,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561463,545604.00
09/18/2015 03:30,2,0.000,ALERT,213.96,296.06,59.991,1442561403,"201051344000648","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,250608.7,250608.7,2102,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561464,545605.00
09/18/2015 03:30,2,0.000,ALERT,214.19,296.66,59.986,1442561403,"201051344001093","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,253489.4,253489.4,2105,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561466,545606.00
09/18/2015 03:30,2,0.000,ALERT,214.41,296.66,59.986,1442561403,"201051344000645","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,251761.6,251761.6,2099,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561468,545607.00
09/18/2015 03:30,2,0.000,ALERT,213.06,298.77,59.975,1442561403,"274151322000085","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,528845.2,528845.2,2091,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561470,545608.00
09/18/2015 03:30,2,0.000,ALERT,214.19,295.76,59.981,1442561403,"201051344000651","174011321042388",0.00,17.80,0,293.06,297.26,0.0,0.0,0.000,250980.4,250980.4,2092,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561472,545609.00
09/18/2015 03:30,2,0.000,ALERT,213.96,296.36,59.996,1442561403,"201051344000867","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,243878.7,243878.7,2100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442561474,545610.00
09/18/2015 03:30,2,0.000,ALERT,213.96,296.96,60.034,1442561403,"201051344001230","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,254287.0,254287.0,2102,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561475,545611.00
09/18/2015 03:30,2,0.000,ALERT,214.19,297.26,59.991,1442561403,"201051344000576","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,250831.3,250831.3,2107,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561477,545612.00
09/18/2015 03:30,2,0.000,ALERT,213.51,296.96,60.028,1442561403,"201051344000579","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,258375.6,258375.6,2093,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442561479,545613.00
09/18/2015 03:45,2,0.000,ALERT,213.51,296.36,59.954,1442562303,"201051344000955","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,256267.5,256267.5,2094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562305,545614.00
09/18/2015 03:45,2,0.000,ALERT,213.06,298.77,60.012,1442562303,"274151322000095","174011321042388",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,556062.0,556062.0,2096,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562307,545615.00
09/18/2015 03:45,2,0.000,ALERT,214.41,298.17,59.975,1442562303,"201051344000868","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,243349.5,243349.5,2105,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562309,545616.00
09/18/2015 03:45,2,0.000,ALERT,214.87,297.57,59.986,1442562303,"201051344000853","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,249990.8,249990.8,2100,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562311,545617.00
09/18/2015 03:45,2,0.000,ALERT,214.19,297.26,59.986,1442562303,"201051344000582","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,248332.3,248332.3,2099,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562313,545618.00
09/18/2015 03:45,2,0.000,ALERT,214.41,297.26,59.986,1442562303,"201051344000469","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,245194.1,245194.1,2099,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562314,545619.00
09/18/2015 03:45,2,0.000,ALERT,214.19,297.57,59.975,1442562303,"201051344000988","174011321042388",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,243979.5,243979.5,2100,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562316,545620.00
09/18/2015 03:45,2,0.000,ALERT,214.41,297.26,59.986,1442562303,"201051344001158","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,249481.7,249481.7,2101,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562318,545621.00
09/18/2015 03:45,2,0.000,ALERT,213.74,295.76,59.975,1442562303,"201051344001025","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,254494.5,254494.5,2097,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562320,545622.00
09/18/2015 03:45,2,0.000,ALERT,214.41,298.17,59.991,1442562303,"201051344000569","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,257646.1,257646.1,2099,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562322,545623.00
09/18/2015 03:45,2,0.000,ALERT,213.06,297.26,59.975,1442562303,"274151322000094","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,428476.7,428476.7,2128,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562323,545624.00
09/18/2015 03:45,2,0.000,ALERT,214.19,297.57,59.986,1442562303,"201051344000458","174011321042388",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,253339.1,253339.1,2100,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562325,545625.00
09/18/2015 03:45,2,0.000,ALERT,213.06,296.66,59.981,1442562303,"274151322000087","174011321042388",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,502330.2,502330.2,2097,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562327,545626.00
09/18/2015 03:45,2,0.000,ALERT,212.61,296.96,59.981,1442562303,"274151322000052","174011321042388",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,535831.9,535831.9,2091,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562329,545627.00
09/18/2015 03:45,2,0.000,ALERT,214.19,296.66,59.975,1442562303,"201051344001145","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,258043.0,258043.0,2103,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562330,545628.00
09/18/2015 03:45,2,0.000,ALERT,214.19,296.36,59.981,1442562303,"201051344000685","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,256694.3,256694.3,2098,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562332,545629.00
09/18/2015 03:45,2,0.000,ALERT,212.61,297.57,59.975,1442562303,"274151322000088","174011321042388",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,514767.3,514767.3,2094,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562334,545630.00
09/18/2015 03:45,2,0.000,ALERT,213.96,296.36,59.986,1442562303,"201051344000438","174011321042388",0.00,18.00,0,293.36,299.07,0.0,0.0,0.000,256641.7,256641.7,2099,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562336,545631.00
09/18/2015 03:45,2,0.000,ALERT,213.74,296.36,59.986,1442562303,"201051344001135","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,248336.3,248336.3,2093,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562338,545632.00
09/18/2015 03:45,2,0.000,ALERT,213.96,295.46,60.007,1442562303,"201051344000417","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,251330.1,251330.1,2100,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562340,545633.00
09/18/2015 03:45,2,0.000,ALERT,214.19,298.47,59.949,1442562303,"201051344000594","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,254075.5,254075.5,2103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562342,545634.00
09/18/2015 03:45,2,0.000,ALERT,213.29,298.17,59.975,1442562303,"274151322000083","174011321042388",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,531402.1,531402.1,2094,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562344,545635.00
09/18/2015 03:45,2,0.000,ALERT,213.96,296.66,59.981,1442562303,"201051344000585","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,253839.2,253839.2,2098,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562345,545636.00
09/18/2015 03:45,2,0.000,ALERT,213.06,297.26,59.970,1442562303,"274151322000054","174011321042388",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,526041.8,526041.8,2091,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562347,545637.00
09/18/2015 03:45,2,0.000,ALERT,214.19,296.36,59.975,1442562303,"201051344001203","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,254349.0,254349.0,2097,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562349,545638.00
09/18/2015 03:45,2,0.000,ALERT,213.51,296.36,59.981,1442562303,"201051344000646","174011321042388",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,250109.2,250109.2,2095,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562351,545639.00
09/18/2015 03:45,2,0.000,ALERT,213.51,296.36,59.965,1442562303,"274151322000068","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,427974.9,427974.9,2129,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562353,545640.00
09/18/2015 03:45,2,0.000,ALERT,213.74,297.57,59.970,1442562303,"274151322000076","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,562534.7,562534.7,2091,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562354,545641.00
09/18/2015 03:45,2,0.000,ALERT,213.74,296.96,59.975,1442562303,"201051344000890","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,254985.0,254985.0,2098,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562356,545642.00
09/18/2015 03:45,2,0.000,ALERT,214.41,297.87,59.965,1442562303,"201051344000900","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,256521.2,256521.2,2098,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562358,545643.00
09/18/2015 03:45,2,0.000,ALERT,215.09,297.26,59.975,1442562303,"201051344000633","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,244814.4,244814.4,2109,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562360,545644.00
09/18/2015 03:45,2,0.000,ALERT,214.64,298.17,59.965,1442562303,"201051344000983","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,253435.7,253435.7,2101,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562361,545645.00
09/18/2015 03:45,2,0.000,ALERT,214.19,296.06,59.965,1442562303,"201051344000917","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,255356.5,255356.5,2105,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562363,545646.00
09/18/2015 03:45,2,0.000,ALERT,214.64,296.96,59.965,1442562303,"201051344000648","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,250608.7,250608.7,2104,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562365,545647.00
09/18/2015 03:45,2,0.000,ALERT,213.96,296.36,59.954,1442562303,"201051344001093","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,253489.4,253489.4,2107,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562367,545648.00
09/18/2015 03:45,2,0.000,ALERT,214.87,297.26,59.959,1442562303,"201051344000645","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,251761.6,251761.6,2101,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562369,545649.00
09/18/2015 03:45,2,0.000,ALERT,213.51,297.57,59.954,1442562303,"274151322000085","174011321042388",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,528845.2,528845.2,2093,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562371,545650.00
09/18/2015 03:45,2,0.000,ALERT,214.19,295.76,59.959,1442562303,"201051344000651","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,250980.4,250980.4,2094,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562373,545651.00
09/18/2015 03:45,2,0.000,ALERT,214.64,297.26,59.981,1442562303,"201051344000867","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,243878.7,243878.7,2102,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562375,545652.00
09/18/2015 03:45,2,0.000,ALERT,213.96,296.96,59.954,1442562303,"201051344001230","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,254287.0,254287.0,2104,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562377,545653.00
09/18/2015 03:45,2,0.000,ALERT,214.87,297.87,59.959,1442562303,"201051344000576","174011321042388",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,250831.3,250831.3,2109,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442562378,545654.00
09/18/2015 03:45,2,0.000,ALERT,214.41,297.87,59.954,1442562303,"201051344000579","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,258375.6,258375.6,2095,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442562380,545655.00
09/18/2015 04:00,2,0.000,ALERT,213.74,296.36,59.928,1442563203,"201051344000955","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,256267.5,256267.5,2096,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563205,545656.00
09/18/2015 04:00,2,0.000,ALERT,213.06,298.17,59.912,1442563203,"274151322000095","174011321042388",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,556062.0,556062.0,2098,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563207,545657.00
09/18/2015 04:00,2,0.000,ALERT,214.64,298.17,59.981,1442563203,"201051344000868","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,243349.5,243349.5,2107,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563209,545658.00
09/18/2015 04:00,2,0.000,ALERT,215.09,297.57,59.954,1442563203,"201051344000853","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,249990.8,249990.8,2102,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563211,545659.00
09/18/2015 04:00,2,0.000,ALERT,214.41,297.26,59.959,1442563203,"201051344000582","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,248332.3,248332.3,2101,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563213,545660.00
09/18/2015 04:00,2,0.000,ALERT,214.64,297.57,59.970,1442563203,"201051344000469","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,245194.1,245194.1,2101,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563215,545661.00
09/18/2015 04:00,2,0.000,ALERT,214.41,297.57,59.970,1442563203,"201051344000988","174011321042388",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,243979.5,243979.5,2102,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563216,545662.00
09/18/2015 04:00,2,0.000,ALERT,214.41,297.26,59.954,1442563203,"201051344001158","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,249481.7,249481.7,2103,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563218,545663.00
09/18/2015 04:00,2,0.000,ALERT,213.74,295.46,59.954,1442563203,"201051344001025","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,254494.5,254494.5,2099,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563220,545664.00
09/18/2015 04:00,2,0.000,ALERT,214.64,298.17,59.907,1442563203,"201051344000569","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,257646.1,257646.1,2101,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563222,545665.00
09/18/2015 04:00,2,0.000,ALERT,213.29,296.66,59.944,1442563203,"274151322000094","174011321042388",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,428476.7,428476.7,2130,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563223,545666.00
09/18/2015 04:00,2,0.000,ALERT,214.41,297.87,59.949,1442563203,"201051344000458","174011321042388",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,253339.1,253339.1,2102,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563225,545667.00
09/18/2015 04:00,2,0.000,ALERT,213.29,296.66,59.938,1442563203,"274151322000087","174011321042388",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,502330.2,502330.2,2099,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563227,545668.00
09/18/2015 04:00,2,0.000,ALERT,213.06,297.26,59.965,1442563203,"274151322000052","174011321042388",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,535831.9,535831.9,2093,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563229,545669.00
09/18/2015 04:00,2,0.000,ALERT,214.19,296.66,59.954,1442563203,"201051344001145","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,258043.0,258043.0,2105,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563231,545670.00
09/18/2015 04:00,2,0.000,ALERT,214.41,296.36,59.944,1442563203,"201051344000685","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,256694.3,256694.3,2100,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563232,545671.00
09/18/2015 04:00,2,0.000,ALERT,212.38,296.96,59.938,1442563203,"274151322000088","174011321042388",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,514767.3,514767.3,2096,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563234,545672.00
09/18/2015 04:00,2,0.000,ALERT,213.96,296.06,59.949,1442563203,"201051344000438","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,256641.7,256641.7,2101,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563236,545673.00
09/18/2015 04:00,2,0.000,ALERT,213.51,296.06,59.975,1442563203,"201051344001135","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,248336.3,248336.3,2095,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563238,545674.00
09/18/2015 04:00,2,0.000,ALERT,213.96,295.76,59.975,1442563203,"201051344000417","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,251330.1,251330.1,2102,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563240,545675.00
09/18/2015 04:00,2,0.000,ALERT,214.19,298.17,59.949,1442563203,"201051344000594","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,254075.5,254075.5,2105,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563242,545676.00
09/18/2015 04:00,2,0.000,ALERT,213.06,297.57,59.949,1442563203,"274151322000083","174011321042388",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,531402.1,531402.1,2096,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563244,545677.00
09/18/2015 04:00,2,0.000,ALERT,213.96,296.66,59.949,1442563203,"201051344000585","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,253839.2,253839.2,2100,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563245,545678.00
09/18/2015 04:00,2,0.000,ALERT,212.83,297.57,59.975,1442563203,"274151322000054","174011321042388",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,526041.8,526041.8,2093,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563247,545679.00
09/18/2015 04:00,2,0.000,ALERT,213.96,295.76,59.944,1442563203,"201051344001203","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,254349.0,254349.0,2099,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563249,545680.00
09/18/2015 04:00,2,0.000,ALERT,213.51,296.36,59.954,1442563203,"201051344000646","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,250109.2,250109.2,2097,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563251,545681.00
09/18/2015 04:00,2,0.000,ALERT,213.51,296.36,59.949,1442563203,"274151322000068","174011321042388",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,427974.9,427974.9,2131,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563253,545682.00
09/18/2015 04:00,2,0.000,ALERT,213.51,297.57,59.944,1442563203,"274151322000076","174011321042388",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,562534.7,562534.7,2093,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563254,545683.00
09/18/2015 04:00,2,0.000,ALERT,213.74,296.66,59.928,1442563203,"201051344000890","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,254985.0,254985.0,2100,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563256,545684.00
09/18/2015 04:00,2,0.000,ALERT,214.41,297.87,59.954,1442563203,"201051344000900","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,256521.2,256521.2,2100,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563258,545685.00
09/18/2015 04:00,2,0.000,ALERT,215.09,297.26,59.954,1442563203,"201051344000633","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,244814.4,244814.4,2111,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563260,545686.00
09/18/2015 04:00,2,0.000,ALERT,214.64,298.17,59.949,1442563203,"201051344000983","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,253435.7,253435.7,2103,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563261,545687.00
09/18/2015 04:00,2,0.000,ALERT,214.19,296.36,59.912,1442563203,"201051344000917","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,255356.5,255356.5,2107,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563263,545688.00
09/18/2015 04:00,2,0.000,ALERT,214.87,296.96,59.954,1442563203,"201051344000648","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,250608.7,250608.7,2106,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442563265,545689.00
09/18/2015 04:00,2,0.000,ALERT,213.96,296.66,59.954,1442563203,"201051344001093","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,253489.4,253489.4,2109,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563267,545690.00
09/18/2015 04:00,2,0.000,ALERT,215.09,297.57,59.954,1442563203,"201051344000645","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,251761.6,251761.6,2103,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563269,545691.00
09/18/2015 04:00,2,0.000,ALERT,213.06,297.26,59.928,1442563203,"274151322000085","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,528845.2,528845.2,2095,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563271,545692.00
09/18/2015 04:00,2,0.000,ALERT,214.19,296.36,59.954,1442563203,"201051344000651","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,250980.4,250980.4,2096,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563272,545693.00
09/18/2015 04:00,2,0.000,ALERT,214.64,297.26,59.965,1442563203,"201051344000867","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,243878.7,243878.7,2104,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563274,545694.00
09/18/2015 04:00,2,0.000,ALERT,213.96,297.26,59.912,1442563203,"201051344001230","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,254287.0,254287.0,2106,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563276,545695.00
09/18/2015 04:00,2,0.000,ALERT,215.09,298.47,59.954,1442563203,"201051344000576","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,250831.3,250831.3,2111,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563278,545696.00
09/18/2015 04:00,2,0.000,ALERT,214.64,298.17,59.949,1442563203,"201051344000579","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,258375.6,258375.6,2097,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442563280,545697.00
09/18/2015 04:15,2,0.000,ALERT,213.74,296.96,60.012,1442564103,"201051344000955","174011321042388",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,256267.5,256267.5,2098,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564105,545698.00
09/18/2015 04:15,2,0.000,ALERT,212.83,298.17,59.996,1442564103,"274151322000095","174011321042388",0.00,18.30,0,296.06,302.68,0.0,0.0,0.000,556062.0,556062.0,2100,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564107,545699.00
09/18/2015 04:15,2,0.000,ALERT,214.19,297.87,59.996,1442564103,"201051344000868","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,243349.5,243349.5,2109,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564109,545700.00
09/18/2015 04:15,2,0.000,ALERT,214.64,296.96,59.996,1442564103,"201051344000853","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,249990.8,249990.8,2104,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564111,545701.00
09/18/2015 04:15,2,0.000,ALERT,214.64,297.87,59.986,1442564103,"201051344000582","174011321042388",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,248332.3,248332.3,2103,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564112,545702.00
09/18/2015 04:15,2,0.000,ALERT,213.96,296.66,59.954,1442564103,"201051344000469","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,245194.1,245194.1,2103,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564114,545703.00
09/18/2015 04:15,2,0.000,ALERT,213.96,296.66,59.996,1442564103,"201051344000988","174011321042388",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,243979.5,243979.5,2104,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564116,545704.00
09/18/2015 04:15,2,0.000,ALERT,214.19,296.66,59.991,1442564103,"201051344001158","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,249481.7,249481.7,2105,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564118,545705.00
09/18/2015 04:15,2,0.000,ALERT,213.96,296.36,59.986,1442564103,"201051344001025","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,254494.5,254494.5,2101,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564120,545706.00
09/18/2015 04:15,2,0.000,ALERT,214.19,297.57,59.991,1442564103,"201051344000569","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,257646.1,257646.1,2103,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564121,545707.00
09/18/2015 04:15,2,0.000,ALERT,213.06,297.26,59.986,1442564103,"274151322000094","174011321042388",0.00,18.70,0,294.56,300.87,0.0,0.0,0.000,428476.7,428476.7,2132,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564123,545708.00
