ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 04:15,2,0.000,ALERT,214.19,297.26,59.996,1442564103,"201051344000458","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,253339.1,253339.1,2104,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564125,545709.00
09/18/2015 04:15,2,0.000,ALERT,213.29,296.96,59.986,1442564103,"274151322000087","174011321042388",0.00,19.50,0,294.26,301.17,0.0,0.0,0.000,502330.2,502330.2,2101,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564127,545710.00
09/18/2015 04:15,2,0.000,ALERT,212.83,296.96,60.007,1442564103,"274151322000052","174011321042388",0.00,19.30,0,294.56,302.07,0.0,0.0,0.000,535831.9,535831.9,2095,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564129,545711.00
09/18/2015 04:15,2,0.000,ALERT,214.41,297.26,59.986,1442564103,"201051344001145","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,258043.0,258043.0,2107,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564131,545712.00
09/18/2015 04:15,2,0.000,ALERT,214.41,296.96,59.981,1442564103,"201051344000685","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,256694.3,256694.3,2102,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564132,545713.00
09/18/2015 04:15,2,0.000,ALERT,212.61,297.26,59.981,1442564103,"274151322000088","174011321042388",0.00,19.30,0,294.86,301.47,0.0,0.0,0.000,514767.3,514767.3,2098,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564134,545714.00
09/18/2015 04:15,2,0.000,ALERT,214.41,296.96,59.991,1442564103,"201051344000438","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,256641.7,256641.7,2103,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564136,545715.00
09/18/2015 04:15,2,0.000,ALERT,213.96,297.26,59.959,1442564103,"201051344001135","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,248336.3,248336.3,2097,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564138,545716.00
09/18/2015 04:15,2,0.000,ALERT,214.19,296.36,59.986,1442564103,"201051344000417","174011321042388",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,251330.1,251330.1,2104,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564140,545717.00
09/18/2015 04:15,2,0.000,ALERT,213.96,297.87,59.991,1442564103,"201051344000594","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,254075.5,254075.5,2107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564142,545718.00
09/18/2015 04:15,2,0.000,ALERT,213.06,297.87,59.991,1442564103,"274151322000083","174011321042388",0.00,19.00,0,295.16,302.37,0.0,0.0,0.000,531402.1,531402.1,2098,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564143,545719.00
09/18/2015 04:15,2,0.000,ALERT,214.19,296.96,60.007,1442564103,"201051344000585","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,253839.2,253839.2,2102,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564145,545720.00
09/18/2015 04:15,2,0.000,ALERT,212.83,298.17,59.991,1442564103,"274151322000054","174011321042388",0.00,19.50,0,294.86,302.07,0.0,0.0,0.000,526041.8,526041.8,2095,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564147,545721.00
09/18/2015 04:15,2,0.000,ALERT,213.51,296.66,59.986,1442564103,"201051344001203","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,254349.0,254349.0,2101,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564149,545722.00
09/18/2015 04:15,2,0.000,ALERT,213.06,296.96,59.986,1442564103,"201051344000646","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,250109.2,250109.2,2099,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564151,545723.00
09/18/2015 04:15,2,0.000,ALERT,213.29,294.86,59.986,1442564103,"274151322000068","174011321042388",0.00,19.50,0,293.96,300.57,0.0,0.0,0.000,427974.9,427974.9,2133,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564152,545724.00
09/18/2015 04:15,2,0.000,ALERT,213.29,296.06,59.981,1442564103,"274151322000076","174011321042388",0.00,19.00,0,294.56,301.47,0.0,0.0,0.000,562534.7,562534.7,2095,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564154,545725.00
09/18/2015 04:15,2,0.000,ALERT,213.29,297.26,60.028,1442564103,"201051344000890","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,254985.0,254985.0,2102,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564156,545726.00
09/18/2015 04:15,2,0.000,ALERT,213.96,296.66,59.991,1442564103,"201051344000900","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,256521.2,256521.2,2102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564158,545727.00
09/18/2015 04:15,2,0.000,ALERT,214.41,296.36,59.986,1442564103,"201051344000633","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,244814.4,244814.4,2113,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564160,545728.00
09/18/2015 04:15,2,0.000,ALERT,213.96,297.26,59.996,1442564103,"201051344000983","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,253435.7,253435.7,2105,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564162,545729.00
09/18/2015 04:15,2,0.000,ALERT,213.74,296.36,59.981,1442564103,"201051344000917","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,255356.5,255356.5,2109,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564163,545730.00
09/18/2015 04:15,2,0.000,ALERT,214.41,296.36,59.991,1442564103,"201051344000648","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,250608.7,250608.7,2108,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564165,545731.00
09/18/2015 04:15,2,0.000,ALERT,213.51,296.96,60.023,1442564103,"201051344001093","174011321042388",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,253489.4,253489.4,2111,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564167,545732.00
09/18/2015 04:15,2,0.000,ALERT,214.41,296.96,59.991,1442564103,"201051344000645","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,251761.6,251761.6,2105,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564169,545733.00
09/18/2015 04:15,2,0.000,ALERT,212.83,296.06,59.975,1442564103,"274151322000085","174011321042388",0.00,19.30,0,294.56,301.47,0.0,0.0,0.000,528845.2,528845.2,2097,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564171,545734.00
09/18/2015 04:15,2,0.000,ALERT,213.74,296.36,59.991,1442564103,"201051344000651","174011321042388",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,250980.4,250980.4,2098,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564172,545735.00
09/18/2015 04:15,2,0.000,ALERT,214.41,296.36,59.986,1442564103,"201051344000867","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,243878.7,243878.7,2106,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564174,545736.00
09/18/2015 04:15,2,0.000,ALERT,213.51,297.26,59.981,1442564103,"201051344001230","174011321042388",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,254287.0,254287.0,2108,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564176,545737.00
09/18/2015 04:15,2,0.000,ALERT,214.41,297.26,59.986,1442564103,"201051344000576","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,250831.3,250831.3,2113,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442564178,545738.00
09/18/2015 04:15,2,0.000,ALERT,213.96,297.26,60.028,1442564103,"201051344000579","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,258375.6,258375.6,2099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442564180,545739.00
09/18/2015 04:30,2,0.000,ALERT,213.29,296.66,60.007,1442565003,"201051344000955","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,256267.5,256267.5,2100,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565005,545740.00
09/18/2015 04:30,2,0.000,ALERT,213.29,296.66,59.970,1442565003,"274151322000095","174011321042388",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,556062.0,556062.0,2102,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565007,545741.00
09/18/2015 04:30,2,0.000,ALERT,214.64,298.47,59.970,1442565003,"201051344000868","174011321042388",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,243349.5,243349.5,2111,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565009,545742.00
09/18/2015 04:30,2,0.000,ALERT,215.32,297.87,60.007,1442565003,"201051344000853","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,249990.8,249990.8,2106,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565011,545743.00
09/18/2015 04:30,2,0.000,ALERT,214.19,297.57,59.970,1442565003,"201051344000582","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,248332.3,248332.3,2105,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565013,545744.00
09/18/2015 04:30,2,0.000,ALERT,214.64,297.26,59.959,1442565003,"201051344000469","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,245194.1,245194.1,2105,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565014,545745.00
09/18/2015 04:30,2,0.000,ALERT,214.41,297.87,59.965,1442565003,"201051344000988","174011321042388",0.00,17.80,0,291.55,299.67,0.0,0.0,0.000,243979.5,243979.5,2106,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565016,545746.00
09/18/2015 04:30,2,0.000,ALERT,214.64,297.87,59.965,1442565003,"201051344001158","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,249481.7,249481.7,2107,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565018,545747.00
09/18/2015 04:30,2,0.000,ALERT,213.51,296.36,59.959,1442565003,"201051344001025","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,254494.5,254494.5,2103,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565020,545748.00
09/18/2015 04:30,2,0.000,ALERT,214.87,298.47,59.965,1442565003,"201051344000569","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,257646.1,257646.1,2105,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565022,545749.00
09/18/2015 04:30,2,0.000,ALERT,213.51,295.76,59.959,1442565003,"274151322000094","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,428476.7,428476.7,2134,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565024,545750.00
09/18/2015 04:30,2,0.000,ALERT,214.64,297.87,59.970,1442565003,"201051344000458","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,253339.1,253339.1,2106,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565025,545751.00
09/18/2015 04:30,2,0.000,ALERT,213.29,294.86,59.959,1442565003,"274151322000087","174011321042388",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,502330.2,502330.2,2103,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565027,545752.00
09/18/2015 04:30,2,0.000,ALERT,213.06,295.76,59.965,1442565003,"274151322000052","174011321042388",0.00,19.00,0,293.06,299.37,0.0,0.0,0.000,535831.9,535831.9,2097,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565029,545753.00
09/18/2015 04:30,2,0.000,ALERT,213.96,296.96,59.975,1442565003,"201051344001145","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,258043.0,258043.0,2109,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565031,545754.00
09/18/2015 04:30,2,0.000,ALERT,214.19,297.26,59.975,1442565003,"201051344000685","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,256694.3,256694.3,2104,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565033,545755.00
09/18/2015 04:30,2,0.000,ALERT,212.83,295.76,59.970,1442565003,"274151322000088","174011321042388",0.00,19.30,0,293.36,298.77,0.0,0.0,0.000,514767.3,514767.3,2100,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565034,545756.00
09/18/2015 04:30,2,0.000,ALERT,213.74,296.96,59.975,1442565003,"201051344000438","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,256641.7,256641.7,2105,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565036,545757.00
09/18/2015 04:30,2,0.000,ALERT,213.51,296.96,59.991,1442565003,"201051344001135","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,248336.3,248336.3,2099,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565038,545758.00
09/18/2015 04:30,2,0.000,ALERT,213.96,296.36,59.970,1442565003,"201051344000417","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,251330.1,251330.1,2106,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565040,545759.00
09/18/2015 04:30,2,0.000,ALERT,214.41,298.47,59.970,1442565003,"201051344000594","174011321042388",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,254075.5,254075.5,2109,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565042,545760.00
09/18/2015 04:30,2,0.000,ALERT,213.51,298.77,59.970,1442565003,"274151322000083","174011321042388",0.00,18.70,0,293.66,299.37,0.0,0.0,0.000,531402.1,531402.1,2100,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565043,545761.00
09/18/2015 04:30,2,0.000,ALERT,214.41,296.96,59.981,1442565003,"201051344000585","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,253839.2,253839.2,2104,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565045,545762.00
09/18/2015 04:30,2,0.000,ALERT,213.29,297.87,59.959,1442565003,"274151322000054","174011321042388",0.00,19.30,0,293.36,299.67,0.0,0.0,0.000,526041.8,526041.8,2097,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565047,545763.00
09/18/2015 04:30,2,0.000,ALERT,214.41,296.66,59.970,1442565003,"201051344001203","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,254349.0,254349.0,2103,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565049,545764.00
09/18/2015 04:30,2,0.000,ALERT,213.96,296.96,59.981,1442565003,"201051344000646","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,250109.2,250109.2,2101,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565051,545765.00
09/18/2015 04:30,2,0.000,ALERT,213.96,296.66,59.970,1442565003,"274151322000068","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,427974.9,427974.9,2135,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565053,545766.00
09/18/2015 04:30,2,0.000,ALERT,213.96,297.87,59.975,1442565003,"274151322000076","174011321042388",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,562534.7,562534.7,2097,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565054,545767.00
09/18/2015 04:30,2,0.000,ALERT,214.19,297.87,59.970,1442565003,"201051344000890","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,254985.0,254985.0,2104,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565056,545768.00
09/18/2015 04:30,2,0.000,ALERT,214.87,298.17,59.975,1442565003,"201051344000900","174011321042388",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,256521.2,256521.2,2104,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565058,545769.00
09/18/2015 04:30,2,0.000,ALERT,215.54,297.57,59.954,1442565003,"201051344000633","174011321042388",0.00,17.50,0,292.46,299.37,0.0,0.0,0.000,244814.4,244814.4,2115,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565060,545770.00
09/18/2015 04:30,2,0.000,ALERT,215.09,298.47,59.975,1442565003,"201051344000983","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,253435.7,253435.7,2107,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565062,545771.00
09/18/2015 04:30,2,0.000,ALERT,214.64,296.66,59.975,1442565003,"201051344000917","174011321042388",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,255356.5,255356.5,2111,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565063,545772.00
09/18/2015 04:30,2,0.000,ALERT,215.09,297.57,59.991,1442565003,"201051344000648","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,250608.7,250608.7,2110,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565065,545773.00
09/18/2015 04:30,2,0.000,ALERT,214.41,296.96,59.996,1442565003,"201051344001093","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,253489.4,253489.4,2113,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565067,545774.00
09/18/2015 04:30,2,0.000,ALERT,215.32,297.87,59.975,1442565003,"201051344000645","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,251761.6,251761.6,2107,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565069,545775.00
09/18/2015 04:30,2,0.000,ALERT,213.29,297.57,59.970,1442565003,"274151322000085","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,528845.2,528845.2,2099,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565071,545776.00
09/18/2015 04:30,2,0.000,ALERT,214.41,296.06,60.007,1442565003,"201051344000651","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,250980.4,250980.4,2100,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565073,545777.00
09/18/2015 04:30,2,0.000,ALERT,215.09,297.57,59.986,1442565003,"201051344000867","174011321042388",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,243878.7,243878.7,2108,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565074,545778.00
09/18/2015 04:30,2,0.000,ALERT,214.19,297.57,59.986,1442565003,"201051344001230","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,254287.0,254287.0,2110,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565076,545779.00
09/18/2015 04:30,2,0.000,ALERT,215.09,298.17,59.986,1442565003,"201051344000576","174011321042388",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,250831.3,250831.3,2115,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565078,545780.00
09/18/2015 04:30,2,0.000,ALERT,214.64,298.17,59.996,1442565003,"201051344000579","174011321042388",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,258375.6,258375.6,2101,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565080,545781.00
09/18/2015 04:45,2,0.000,ALERT,213.51,296.36,59.996,1442565904,"201051344000955","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,256267.5,256267.5,2102,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565906,545782.00
09/18/2015 04:45,2,0.000,ALERT,213.06,298.17,59.981,1442565904,"274151322000095","174011321042388",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,556062.0,556062.0,2104,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565907,545783.00
09/18/2015 04:45,2,0.000,ALERT,214.64,298.47,59.981,1442565904,"201051344000868","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,243349.5,243349.5,2113,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565909,545784.00
09/18/2015 04:45,2,0.000,ALERT,215.09,297.57,59.970,1442565904,"201051344000853","174011321042388",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,249990.8,249990.8,2108,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565911,545785.00
09/18/2015 04:45,2,0.000,ALERT,214.41,296.96,59.981,1442565904,"201051344000582","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,248332.3,248332.3,2107,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565913,545786.00
09/18/2015 04:45,2,0.000,ALERT,214.41,297.26,59.986,1442565904,"201051344000469","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,245194.1,245194.1,2107,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565915,545787.00
09/18/2015 04:45,2,0.000,ALERT,214.41,297.26,59.975,1442565904,"201051344000988","174011321042388",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,243979.5,243979.5,2108,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565917,545788.00
09/18/2015 04:45,2,0.000,ALERT,214.41,296.96,59.981,1442565904,"201051344001158","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,249481.7,249481.7,2109,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565919,545789.00
09/18/2015 04:45,2,0.000,ALERT,213.74,295.76,60.007,1442565904,"201051344001025","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,254494.5,254494.5,2105,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565920,545790.00
09/18/2015 04:45,2,0.000,ALERT,214.64,297.87,59.965,1442565904,"201051344000569","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,257646.1,257646.1,2107,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565922,545791.00
09/18/2015 04:45,2,0.000,ALERT,213.29,296.96,60.012,1442565904,"274151322000094","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,428476.7,428476.7,2136,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565924,545792.00
09/18/2015 04:45,2,0.000,ALERT,214.41,297.57,59.986,1442565904,"201051344000458","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,253339.1,253339.1,2108,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565926,545793.00
09/18/2015 04:45,2,0.000,ALERT,213.29,296.36,59.975,1442565904,"274151322000087","174011321042388",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,502330.2,502330.2,2105,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565928,545794.00
09/18/2015 04:45,2,0.000,ALERT,213.06,297.26,59.986,1442565904,"274151322000052","174011321042388",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,535831.9,535831.9,2099,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565930,545795.00
09/18/2015 04:45,2,0.000,ALERT,214.19,296.96,59.981,1442565904,"201051344001145","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,258043.0,258043.0,2111,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565932,545796.00
09/18/2015 04:45,2,0.000,ALERT,214.41,296.66,59.933,1442565904,"201051344000685","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,256694.3,256694.3,2106,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565933,545797.00
09/18/2015 04:45,2,0.000,ALERT,213.06,296.96,59.970,1442565904,"274151322000088","174011321042388",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,514767.3,514767.3,2102,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565935,545798.00
09/18/2015 04:45,2,0.000,ALERT,214.19,296.66,59.975,1442565904,"201051344000438","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,256641.7,256641.7,2107,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565937,545799.00
09/18/2015 04:45,2,0.000,ALERT,213.74,296.06,59.954,1442565904,"201051344001135","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,248336.3,248336.3,2101,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565939,545800.00
09/18/2015 04:45,2,0.000,ALERT,214.19,295.76,59.938,1442565904,"201051344000417","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,251330.1,251330.1,2108,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565941,545801.00
09/18/2015 04:45,2,0.000,ALERT,214.41,298.47,59.991,1442565904,"201051344000594","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,254075.5,254075.5,2111,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565942,545802.00
09/18/2015 04:45,2,0.000,ALERT,213.29,298.17,59.975,1442565904,"274151322000083","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,531402.1,531402.1,2102,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565944,545803.00
09/18/2015 04:45,2,0.000,ALERT,214.19,296.96,59.986,1442565904,"201051344000585","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,253839.2,253839.2,2106,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565946,545804.00
09/18/2015 04:45,2,0.000,ALERT,213.29,298.77,59.975,1442565904,"274151322000054","174011321042388",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,526041.8,526041.8,2099,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565948,545805.00
09/18/2015 04:45,2,0.000,ALERT,214.19,296.36,59.991,1442565904,"201051344001203","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,254349.0,254349.0,2105,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565950,545806.00
09/18/2015 04:45,2,0.000,ALERT,213.74,296.66,59.981,1442565904,"201051344000646","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,250109.2,250109.2,2103,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565951,545807.00
09/18/2015 04:45,2,0.000,ALERT,213.96,297.26,59.975,1442565904,"274151322000068","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,427974.9,427974.9,2137,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565953,545808.00
09/18/2015 04:45,2,0.000,ALERT,213.74,297.57,59.991,1442565904,"274151322000076","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,562534.7,562534.7,2099,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565955,545809.00
09/18/2015 04:45,2,0.000,ALERT,213.96,296.96,59.981,1442565904,"201051344000890","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,254985.0,254985.0,2106,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565957,545810.00
09/18/2015 04:45,2,0.000,ALERT,214.64,298.17,59.986,1442565904,"201051344000900","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,256521.2,256521.2,2106,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565959,545811.00
09/18/2015 04:45,2,0.000,ALERT,215.09,297.57,59.959,1442565904,"201051344000633","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,244814.4,244814.4,2117,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565960,545812.00
09/18/2015 04:45,2,0.000,ALERT,214.64,298.17,60.002,1442565904,"201051344000983","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,253435.7,253435.7,2109,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565962,545813.00
09/18/2015 04:45,2,0.000,ALERT,214.19,296.36,59.975,1442565904,"201051344000917","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,255356.5,255356.5,2113,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565964,545814.00
09/18/2015 04:45,2,0.000,ALERT,214.87,297.26,59.981,1442565904,"201051344000648","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,250608.7,250608.7,2112,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565966,545815.00
09/18/2015 04:45,2,0.000,ALERT,213.96,296.66,59.981,1442565904,"201051344001093","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,253489.4,253489.4,2115,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565968,545816.00
09/18/2015 04:45,2,0.000,ALERT,215.09,297.57,59.981,1442565904,"201051344000645","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,251761.6,251761.6,2109,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565970,545817.00
09/18/2015 04:45,2,0.000,ALERT,213.29,297.87,59.981,1442565904,"274151322000085","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,528845.2,528845.2,2101,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565972,545818.00
09/18/2015 04:45,2,0.000,ALERT,213.96,296.06,59.959,1442565904,"201051344000651","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,250980.4,250980.4,2102,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565974,545819.00
09/18/2015 04:45,2,0.000,ALERT,214.87,297.57,59.975,1442565904,"201051344000867","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,243878.7,243878.7,2110,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565976,545820.00
09/18/2015 04:45,2,0.000,ALERT,213.96,297.26,59.975,1442565904,"201051344001230","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,254287.0,254287.0,2112,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442565978,545821.00
09/18/2015 04:45,2,0.000,ALERT,215.09,298.47,59.981,1442565904,"201051344000576","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,250831.3,250831.3,2117,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565979,545822.00
09/18/2015 04:45,2,0.000,ALERT,214.64,298.47,59.965,1442565904,"201051344000579","174011321042388",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,258375.6,258375.6,2103,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442565981,545823.00
09/18/2015 05:00,2,0.000,ALERT,213.29,296.06,59.959,1442566803,"201051344000955","174011321042388",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,256267.5,256267.5,2104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566805,545824.00
09/18/2015 05:00,2,0.000,ALERT,212.61,298.17,59.928,1442566803,"274151322000095","174011321042388",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,556062.0,556062.0,2106,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566807,545825.00
09/18/2015 05:00,2,0.000,ALERT,213.96,297.26,59.949,1442566803,"201051344000868","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,243349.5,243349.5,2115,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566809,545826.00
09/18/2015 05:00,2,0.000,ALERT,214.41,296.36,59.949,1442566803,"201051344000853","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,249990.8,249990.8,2110,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566811,545827.00
09/18/2015 05:00,2,0.000,ALERT,214.19,296.66,59.949,1442566803,"201051344000582","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,248332.3,248332.3,2109,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566812,545828.00
09/18/2015 05:00,2,0.000,ALERT,213.96,296.66,59.949,1442566803,"201051344000469","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,245194.1,245194.1,2109,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566814,545829.00
09/18/2015 05:00,2,0.000,ALERT,213.74,296.66,59.954,1442566803,"201051344000988","174011321042388",0.00,17.80,0,293.06,299.07,0.0,0.0,0.000,243979.5,243979.5,2110,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566816,545830.00
09/18/2015 05:00,2,0.000,ALERT,213.96,296.66,59.922,1442566803,"201051344001158","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,249481.7,249481.7,2111,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442566818,545831.00
09/18/2015 05:00,2,0.000,ALERT,213.51,295.46,59.912,1442566803,"201051344001025","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,254494.5,254494.5,2107,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566819,545832.00
09/18/2015 05:00,2,0.000,ALERT,213.96,296.96,59.954,1442566803,"201051344000569","174011321042388",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,257646.1,257646.1,2109,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442566821,545833.00
09/18/2015 05:00,2,0.000,ALERT,212.83,296.96,59.944,1442566803,"274151322000094","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,428476.7,428476.7,2138,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566823,545834.00
09/18/2015 05:00,2,0.000,ALERT,213.74,296.66,59.912,1442566803,"201051344000458","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,253339.1,253339.1,2110,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566825,545835.00
09/18/2015 05:00,2,0.000,ALERT,212.83,296.36,59.949,1442566803,"274151322000087","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,502330.2,502330.2,2107,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566827,545836.00
09/18/2015 05:00,2,0.000,ALERT,212.38,297.26,59.944,1442566803,"274151322000052","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,535831.9,535831.9,2101,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566829,545837.00
09/18/2015 05:00,2,0.000,ALERT,214.19,296.66,59.944,1442566803,"201051344001145","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,258043.0,258043.0,2113,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442566831,545838.00
09/18/2015 05:00,2,0.000,ALERT,214.19,296.06,59.938,1442566803,"201051344000685","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,256694.3,256694.3,2108,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442566833,545839.00
09/18/2015 05:00,2,0.000,ALERT,212.38,297.87,59.944,1442566803,"274151322000088","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,514767.3,514767.3,2104,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566834,545840.00
09/18/2015 05:00,2,0.000,ALERT,213.96,296.06,59.938,1442566803,"201051344000438","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,256641.7,256641.7,2109,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566836,545841.00
09/18/2015 05:00,2,0.000,ALERT,213.74,296.36,59.938,1442566803,"201051344001135","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,248336.3,248336.3,2103,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566838,545842.00
09/18/2015 05:00,2,0.000,ALERT,213.96,295.76,59.949,1442566803,"201051344000417","174011321042388",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,251330.1,251330.1,2110,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566840,545843.00
09/18/2015 05:00,2,0.000,ALERT,213.74,297.26,59.981,1442566803,"201051344000594","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,254075.5,254075.5,2113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442566842,545844.00
09/18/2015 05:00,2,0.000,ALERT,212.61,298.17,59.970,1442566803,"274151322000083","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,531402.1,531402.1,2104,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566843,545845.00
09/18/2015 05:00,2,0.000,ALERT,214.19,296.36,59.944,1442566803,"201051344000585","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,253839.2,253839.2,2108,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566845,545846.00
09/18/2015 05:00,2,0.000,ALERT,212.61,297.26,59.944,1442566803,"274151322000054","174011321042388",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,526041.8,526041.8,2101,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566847,545847.00
09/18/2015 05:00,2,0.000,ALERT,213.96,295.76,59.949,1442566803,"201051344001203","174011321042388",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,254349.0,254349.0,2107,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566849,545848.00
09/18/2015 05:00,2,0.000,ALERT,213.51,296.06,59.949,1442566803,"201051344000646","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,250109.2,250109.2,2105,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566851,545849.00
09/18/2015 05:00,2,0.000,ALERT,213.51,296.66,59.959,1442566803,"274151322000068","174011321042388",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,427974.9,427974.9,2139,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566852,545850.00
09/18/2015 05:00,2,0.000,ALERT,213.29,297.57,59.970,1442566803,"274151322000076","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,562534.7,562534.7,2101,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566854,545851.00
09/18/2015 05:00,2,0.000,ALERT,213.74,296.36,59.954,1442566803,"201051344000890","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,254985.0,254985.0,2108,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566856,545852.00
09/18/2015 05:00,2,0.000,ALERT,213.96,296.96,59.965,1442566803,"201051344000900","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,256521.2,256521.2,2108,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566858,545853.00
