ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 05:00,2,0.000,ALERT,214.64,296.66,59.949,1442566803,"201051344000633","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,244814.4,244814.4,2119,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566859,545854.00
09/18/2015 05:00,2,0.000,ALERT,213.96,297.26,59.965,1442566803,"201051344000983","174011321042388",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,253435.7,253435.7,2111,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566861,545855.00
09/18/2015 05:00,2,0.000,ALERT,213.96,295.46,59.959,1442566803,"201051344000917","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,255356.5,255356.5,2115,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566863,545856.00
09/18/2015 05:00,2,0.000,ALERT,214.41,296.66,59.970,1442566803,"201051344000648","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,250608.7,250608.7,2114,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566865,545857.00
09/18/2015 05:00,2,0.000,ALERT,213.96,296.36,59.970,1442566803,"201051344001093","174011321042388",0.00,18.00,0,294.56,297.87,0.0,0.0,0.000,253489.4,253489.4,2117,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566867,545858.00
09/18/2015 05:00,2,0.000,ALERT,214.64,296.96,59.965,1442566803,"201051344000645","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,251761.6,251761.6,2111,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442566868,545859.00
09/18/2015 05:00,2,0.000,ALERT,213.06,297.57,60.007,1442566803,"274151322000085","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,528845.2,528845.2,2103,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566871,545860.00
09/18/2015 05:00,2,0.000,ALERT,214.19,295.76,59.965,1442566803,"201051344000651","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,250980.4,250980.4,2104,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566872,545861.00
09/18/2015 05:00,2,0.000,ALERT,214.19,296.66,59.965,1442566803,"201051344000867","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,243878.7,243878.7,2112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566874,545862.00
09/18/2015 05:00,2,0.000,ALERT,213.96,296.36,59.970,1442566803,"201051344001230","174011321042388",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,254287.0,254287.0,2114,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566876,545863.00
09/18/2015 05:00,2,0.000,ALERT,214.41,297.57,59.959,1442566803,"201051344000576","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,250831.3,250831.3,2119,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566878,545864.00
09/18/2015 05:00,2,0.000,ALERT,213.74,297.26,59.975,1442566803,"201051344000579","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,258375.6,258375.6,2105,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442566880,545865.00
09/18/2015 05:15,2,0.000,ALERT,213.29,296.36,59.975,1442567703,"201051344000955","174011321042388",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,256267.5,256267.5,2106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567706,545866.00
09/18/2015 05:15,2,0.000,ALERT,212.16,297.26,59.981,1442567703,"274151322000095","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,556062.0,556062.0,2108,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442567708,545867.00
09/18/2015 05:15,2,0.000,ALERT,213.74,297.26,59.975,1442567703,"201051344000868","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,243349.5,243349.5,2117,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567709,545868.00
09/18/2015 05:15,2,0.000,ALERT,214.41,296.96,59.981,1442567703,"201051344000853","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,249990.8,249990.8,2112,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567711,545869.00
09/18/2015 05:15,2,0.000,ALERT,213.96,296.66,59.986,1442567703,"201051344000582","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,248332.3,248332.3,2111,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567713,545870.00
09/18/2015 05:15,2,0.000,ALERT,213.96,296.66,59.975,1442567703,"201051344000469","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,245194.1,245194.1,2111,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567715,545871.00
09/18/2015 05:15,2,0.000,ALERT,213.51,296.66,60.023,1442567703,"201051344000988","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,243979.5,243979.5,2112,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567717,545872.00
09/18/2015 05:15,2,0.000,ALERT,213.74,296.36,59.981,1442567703,"201051344001158","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,249481.7,249481.7,2113,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567719,545873.00
09/18/2015 05:15,2,0.000,ALERT,213.29,295.46,59.986,1442567703,"201051344001025","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,254494.5,254494.5,2109,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567720,545874.00
09/18/2015 05:15,2,0.000,ALERT,213.74,296.96,59.965,1442567703,"201051344000569","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,257646.1,257646.1,2111,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567722,545875.00
09/18/2015 05:15,2,0.000,ALERT,212.16,295.46,59.970,1442567703,"274151322000094","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,428476.7,428476.7,2140,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567724,545876.00
09/18/2015 05:15,2,0.000,ALERT,213.51,296.66,59.975,1442567703,"201051344000458","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,253339.1,253339.1,2112,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567726,545877.00
09/18/2015 05:15,2,0.000,ALERT,212.16,295.16,59.975,1442567703,"274151322000087","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,502330.2,502330.2,2109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567728,545878.00
09/18/2015 05:15,2,0.000,ALERT,211.93,296.66,59.975,1442567703,"274151322000052","174011321042388",0.00,18.70,0,293.66,299.37,0.0,0.0,0.000,535831.9,535831.9,2103,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567729,545879.00
09/18/2015 05:15,2,0.000,ALERT,213.74,296.36,59.981,1442567703,"201051344001145","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,258043.0,258043.0,2115,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567731,545880.00
09/18/2015 05:15,2,0.000,ALERT,213.74,296.06,59.938,1442567703,"201051344000685","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,256694.3,256694.3,2110,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567733,545881.00
09/18/2015 05:15,2,0.000,ALERT,211.70,296.36,59.965,1442567703,"274151322000088","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,514767.3,514767.3,2106,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567735,545882.00
09/18/2015 05:15,2,0.000,ALERT,213.51,295.76,59.970,1442567703,"201051344000438","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,256641.7,256641.7,2111,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567736,545883.00
09/18/2015 05:15,2,0.000,ALERT,213.29,296.06,59.981,1442567703,"201051344001135","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,248336.3,248336.3,2105,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567738,545884.00
09/18/2015 05:15,2,0.000,ALERT,213.74,295.46,59.975,1442567703,"201051344000417","174011321042388",0.00,17.80,0,293.06,297.26,0.0,0.0,0.000,251330.1,251330.1,2112,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567740,545885.00
09/18/2015 05:15,2,0.000,ALERT,213.51,297.26,59.965,1442567703,"201051344000594","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,254075.5,254075.5,2115,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567742,545886.00
09/18/2015 05:15,2,0.000,ALERT,212.16,295.76,59.981,1442567703,"274151322000083","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,531402.1,531402.1,2106,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567744,545887.00
09/18/2015 05:15,2,0.000,ALERT,213.51,296.06,59.975,1442567703,"201051344000585","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,253839.2,253839.2,2110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567746,545888.00
09/18/2015 05:15,2,0.000,ALERT,211.93,296.66,59.975,1442567703,"274151322000054","174011321042388",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,526041.8,526041.8,2103,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567747,545889.00
09/18/2015 05:15,2,0.000,ALERT,213.74,296.06,59.965,1442567703,"201051344001203","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,254349.0,254349.0,2109,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567749,545890.00
09/18/2015 05:15,2,0.000,ALERT,213.29,296.06,60.002,1442567703,"201051344000646","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,250109.2,250109.2,2107,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567751,545891.00
09/18/2015 05:15,2,0.000,ALERT,212.61,295.46,59.970,1442567703,"274151322000068","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,427974.9,427974.9,2141,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567753,545892.00
09/18/2015 05:15,2,0.000,ALERT,212.83,296.06,59.991,1442567703,"274151322000076","174011321042388",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,562534.7,562534.7,2103,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567755,545893.00
09/18/2015 05:15,2,0.000,ALERT,213.51,296.66,59.981,1442567703,"201051344000890","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,254985.0,254985.0,2110,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567756,545894.00
09/18/2015 05:15,2,0.000,ALERT,213.74,296.96,59.986,1442567703,"201051344000900","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,256521.2,256521.2,2110,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442567758,545895.00
09/18/2015 05:15,2,0.000,ALERT,214.41,296.66,59.975,1442567703,"201051344000633","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,244814.4,244814.4,2121,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567760,545896.00
09/18/2015 05:15,2,0.000,ALERT,213.74,296.96,59.975,1442567703,"201051344000983","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,253435.7,253435.7,2113,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567762,545897.00
09/18/2015 05:15,2,0.000,ALERT,213.51,295.76,59.965,1442567703,"201051344000917","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,255356.5,255356.5,2117,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442567764,545898.00
09/18/2015 05:15,2,0.000,ALERT,213.96,296.36,59.981,1442567703,"201051344000648","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,250608.7,250608.7,2116,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567766,545899.00
09/18/2015 05:15,2,0.000,ALERT,213.51,296.06,60.012,1442567703,"201051344001093","174011321042388",0.00,18.00,0,293.96,297.57,0.0,0.0,0.000,253489.4,253489.4,2119,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567768,545900.00
09/18/2015 05:15,2,0.000,ALERT,214.19,296.66,59.986,1442567703,"201051344000645","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,251761.6,251761.6,2113,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442567769,545901.00
09/18/2015 05:15,2,0.000,ALERT,212.16,296.36,60.018,1442567703,"274151322000085","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,528845.2,528845.2,2105,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442567771,545902.00
09/18/2015 05:15,2,0.000,ALERT,213.74,295.76,59.975,1442567703,"201051344000651","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,250980.4,250980.4,2106,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567773,545903.00
09/18/2015 05:15,2,0.000,ALERT,213.96,296.66,59.986,1442567703,"201051344000867","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,243878.7,243878.7,2114,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567775,545904.00
09/18/2015 05:15,2,0.000,ALERT,213.51,296.66,59.959,1442567703,"201051344001230","174011321042388",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,254287.0,254287.0,2116,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567777,545905.00
09/18/2015 05:15,2,0.000,ALERT,214.19,297.57,59.986,1442567703,"201051344000576","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,250831.3,250831.3,2121,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567779,545906.00
09/18/2015 05:15,2,0.000,ALERT,213.74,297.26,59.991,1442567703,"201051344000579","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,258375.6,258375.6,2107,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442567781,545907.00
09/18/2015 05:30,2,0.000,ALERT,213.06,296.96,59.975,1442568603,"201051344000955","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,256267.5,256267.5,2108,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568605,545908.00
09/18/2015 05:30,2,0.000,ALERT,212.16,297.57,59.975,1442568603,"274151322000095","174011321042388",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,556062.0,556062.0,2110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568607,545909.00
09/18/2015 05:30,2,0.000,ALERT,214.19,298.17,59.981,1442568603,"201051344000868","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,243349.5,243349.5,2119,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568609,545910.00
09/18/2015 05:30,2,0.000,ALERT,214.64,297.57,59.975,1442568603,"201051344000853","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,249990.8,249990.8,2114,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568611,545911.00
09/18/2015 05:30,2,0.000,ALERT,213.96,297.57,59.975,1442568603,"201051344000582","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,248332.3,248332.3,2113,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568612,545912.00
09/18/2015 05:30,2,0.000,ALERT,214.41,297.57,59.981,1442568603,"201051344000469","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,245194.1,245194.1,2113,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568614,545913.00
09/18/2015 05:30,2,0.000,ALERT,214.19,297.57,59.996,1442568603,"201051344000988","174011321042388",0.00,17.30,0,292.46,299.07,0.0,0.0,0.000,243979.5,243979.5,2114,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568616,545914.00
09/18/2015 05:30,2,0.000,ALERT,214.19,297.57,59.981,1442568603,"201051344001158","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,249481.7,249481.7,2115,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568618,545915.00
09/18/2015 05:30,2,0.000,ALERT,213.29,296.36,60.007,1442568603,"201051344001025","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,254494.5,254494.5,2111,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568620,545916.00
09/18/2015 05:30,2,0.000,ALERT,214.19,298.17,59.975,1442568603,"201051344000569","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,257646.1,257646.1,2113,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568622,545917.00
09/18/2015 05:30,2,0.000,ALERT,212.38,295.76,59.970,1442568603,"274151322000094","174011321042388",0.00,18.00,0,293.96,297.57,0.0,0.0,0.000,428476.7,428476.7,2142,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568623,545918.00
09/18/2015 05:30,2,0.000,ALERT,213.96,297.57,59.975,1442568603,"201051344000458","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,253339.1,253339.1,2114,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568625,545919.00
09/18/2015 05:30,2,0.000,ALERT,212.16,296.36,59.991,1442568603,"274151322000087","174011321042388",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,502330.2,502330.2,2111,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568627,545920.00
09/18/2015 05:30,2,0.000,ALERT,211.93,296.36,59.975,1442568603,"274151322000052","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,535831.9,535831.9,2105,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568629,545921.00
09/18/2015 05:30,2,0.000,ALERT,213.51,297.26,59.981,1442568603,"201051344001145","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,258043.0,258043.0,2117,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568631,545922.00
09/18/2015 05:30,2,0.000,ALERT,213.74,296.96,59.975,1442568603,"201051344000685","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,256694.3,256694.3,2112,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568633,545923.00
09/18/2015 05:30,2,0.000,ALERT,211.93,296.36,59.975,1442568603,"274151322000088","174011321042388",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,514767.3,514767.3,2108,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568635,545924.00
09/18/2015 05:30,2,0.000,ALERT,213.51,296.66,59.975,1442568603,"201051344000438","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,256641.7,256641.7,2113,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568636,545925.00
09/18/2015 05:30,2,0.000,ALERT,213.06,296.66,59.975,1442568603,"201051344001135","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,248336.3,248336.3,2107,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568638,545926.00
09/18/2015 05:30,2,0.000,ALERT,213.51,296.36,59.981,1442568603,"201051344000417","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,251330.1,251330.1,2114,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568640,545927.00
09/18/2015 05:30,2,0.000,ALERT,213.96,298.47,59.981,1442568603,"201051344000594","174011321042388",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,254075.5,254075.5,2117,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568642,545928.00
09/18/2015 05:30,2,0.000,ALERT,212.38,296.66,59.975,1442568603,"274151322000083","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,531402.1,531402.1,2108,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568644,545929.00
09/18/2015 05:30,2,0.000,ALERT,213.51,297.26,59.981,1442568603,"201051344000585","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,253839.2,253839.2,2112,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568645,545930.00
09/18/2015 05:30,2,0.000,ALERT,212.16,296.66,59.954,1442568603,"274151322000054","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,526041.8,526041.8,2105,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568647,545931.00
09/18/2015 05:30,2,0.000,ALERT,213.74,296.96,59.991,1442568603,"201051344001203","174011321042388",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,254349.0,254349.0,2111,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568649,545932.00
09/18/2015 05:30,2,0.000,ALERT,213.29,296.96,59.996,1442568603,"201051344000646","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,250109.2,250109.2,2109,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568651,545933.00
09/18/2015 05:30,2,0.000,ALERT,212.83,296.36,59.991,1442568603,"274151322000068","174011321042388",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,427974.9,427974.9,2143,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568653,545934.00
09/18/2015 05:30,2,0.000,ALERT,212.83,296.66,59.986,1442568603,"274151322000076","174011321042388",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,562534.7,562534.7,2105,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568655,545935.00
09/18/2015 05:30,2,0.000,ALERT,213.51,297.57,59.996,1442568603,"201051344000890","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,254985.0,254985.0,2112,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568656,545936.00
09/18/2015 05:30,2,0.000,ALERT,214.41,297.87,60.034,1442568603,"201051344000900","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,256521.2,256521.2,2112,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568658,545937.00
09/18/2015 05:30,2,0.000,ALERT,214.87,297.57,59.975,1442568603,"201051344000633","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,244814.4,244814.4,2123,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568660,545938.00
09/18/2015 05:30,2,0.000,ALERT,214.41,298.17,59.986,1442568603,"201051344000983","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,253435.7,253435.7,2115,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568662,545939.00
09/18/2015 05:30,2,0.000,ALERT,213.74,296.66,59.965,1442568603,"201051344000917","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,255356.5,255356.5,2119,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568664,545940.00
09/18/2015 05:30,2,0.000,ALERT,214.64,297.26,59.991,1442568603,"201051344000648","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,250608.7,250608.7,2118,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568665,545941.00
09/18/2015 05:30,2,0.000,ALERT,213.51,296.96,59.986,1442568603,"201051344001093","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,253489.4,253489.4,2121,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568667,545942.00
09/18/2015 05:30,2,0.000,ALERT,214.87,297.87,59.986,1442568603,"201051344000645","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,251761.6,251761.6,2115,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568669,545943.00
09/18/2015 05:30,2,0.000,ALERT,212.38,296.66,59.986,1442568603,"274151322000085","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,528845.2,528845.2,2107,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568671,545944.00
09/18/2015 05:30,2,0.000,ALERT,213.74,296.36,59.991,1442568603,"201051344000651","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,250980.4,250980.4,2108,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568673,545945.00
09/18/2015 05:30,2,0.000,ALERT,214.64,297.57,59.991,1442568603,"201051344000867","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,243878.7,243878.7,2116,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568674,545946.00
09/18/2015 05:30,2,0.000,ALERT,213.51,297.57,60.034,1442568603,"201051344001230","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,254287.0,254287.0,2118,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442568676,545947.00
09/18/2015 05:30,2,0.000,ALERT,214.87,298.47,59.991,1442568603,"201051344000576","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,250831.3,250831.3,2123,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568678,545948.00
09/18/2015 05:30,2,0.000,ALERT,214.19,298.17,59.986,1442568603,"201051344000579","174011321042388",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,258375.6,258375.6,2109,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442568680,545949.00
09/18/2015 05:45,2,0.000,ALERT,213.06,296.66,60.034,1442569503,"201051344000955","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,256267.5,256267.5,2110,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569505,545950.00
09/18/2015 05:45,2,0.000,ALERT,212.61,297.57,60.002,1442569503,"274151322000095","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,556062.0,556062.0,2112,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442569507,545951.00
09/18/2015 05:45,2,0.000,ALERT,214.87,299.07,60.007,1442569503,"201051344000868","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,243349.5,243349.5,2121,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569509,545952.00
09/18/2015 05:45,2,0.000,ALERT,215.32,298.17,60.002,1442569503,"201051344000853","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,249990.8,249990.8,2116,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569510,545953.00
09/18/2015 05:45,2,0.000,ALERT,213.96,297.26,60.007,1442569503,"201051344000582","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,248332.3,248332.3,2115,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442569512,545954.00
09/18/2015 05:45,2,0.000,ALERT,214.87,298.17,60.018,1442569503,"201051344000469","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,245194.1,245194.1,2115,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569514,545955.00
09/18/2015 05:45,2,0.000,ALERT,214.64,298.17,59.986,1442569503,"201051344000988","174011321042388",0.00,17.30,0,292.16,299.37,0.0,0.0,0.000,243979.5,243979.5,2116,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569516,545956.00
09/18/2015 05:45,2,0.000,ALERT,214.87,297.87,60.007,1442569503,"201051344001158","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,249481.7,249481.7,2117,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569518,545957.00
09/18/2015 05:45,2,0.000,ALERT,213.29,296.36,60.018,1442569503,"201051344001025","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,254494.5,254494.5,2113,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569519,545958.00
09/18/2015 05:45,2,0.000,ALERT,214.87,299.07,60.018,1442569503,"201051344000569","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,257646.1,257646.1,2115,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569521,545959.00
09/18/2015 05:45,2,0.000,ALERT,212.83,296.06,60.002,1442569503,"274151322000094","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,428476.7,428476.7,2144,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569523,545960.00
09/18/2015 05:45,2,0.000,ALERT,214.87,298.47,59.991,1442569503,"201051344000458","174011321042388",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,253339.1,253339.1,2116,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569525,545961.00
09/18/2015 05:45,2,0.000,ALERT,213.06,296.66,59.986,1442569503,"274151322000087","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,502330.2,502330.2,2113,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569526,545962.00
09/18/2015 05:45,2,0.000,ALERT,212.83,297.26,60.002,1442569503,"274151322000052","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,535831.9,535831.9,2107,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569528,545963.00
09/18/2015 05:45,2,0.000,ALERT,213.96,297.26,60.002,1442569503,"201051344001145","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,258043.0,258043.0,2119,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569530,545964.00
09/18/2015 05:45,2,0.000,ALERT,213.96,297.26,60.012,1442569503,"201051344000685","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,256694.3,256694.3,2114,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442569532,545965.00
09/18/2015 05:45,2,0.000,ALERT,212.38,296.96,60.002,1442569503,"274151322000088","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,514767.3,514767.3,2110,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569534,545966.00
09/18/2015 05:45,2,0.000,ALERT,213.74,297.26,60.012,1442569503,"201051344000438","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,256641.7,256641.7,2115,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442569536,545967.00
09/18/2015 05:45,2,0.000,ALERT,213.29,297.26,60.002,1442569503,"201051344001135","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,248336.3,248336.3,2109,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569538,545968.00
09/18/2015 05:45,2,0.000,ALERT,213.74,296.66,60.034,1442569503,"201051344000417","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,251330.1,251330.1,2116,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442569540,545969.00
09/18/2015 05:45,2,0.000,ALERT,214.64,299.07,60.002,1442569503,"201051344000594","174011321042388",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,254075.5,254075.5,2119,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569541,545970.00
09/18/2015 05:45,2,0.000,ALERT,213.06,297.87,59.996,1442569503,"274151322000083","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,531402.1,531402.1,2110,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569543,545971.00
09/18/2015 05:45,2,0.000,ALERT,213.74,297.26,60.002,1442569503,"201051344000585","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,253839.2,253839.2,2114,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569545,545972.00
09/18/2015 05:45,2,0.000,ALERT,213.06,297.87,60.002,1442569503,"274151322000054","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,526041.8,526041.8,2107,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569547,545973.00
09/18/2015 05:45,2,0.000,ALERT,213.74,296.96,60.007,1442569503,"201051344001203","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,254349.0,254349.0,2113,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569548,545974.00
09/18/2015 05:45,2,0.000,ALERT,213.29,297.26,60.012,1442569503,"201051344000646","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,250109.2,250109.2,2111,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442569550,545975.00
09/18/2015 05:45,2,0.000,ALERT,213.51,296.66,60.012,1442569503,"274151322000068","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,427974.9,427974.9,2145,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569552,545976.00
09/18/2015 05:45,2,0.000,ALERT,213.51,297.57,60.002,1442569503,"274151322000076","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,562534.7,562534.7,2107,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569554,545977.00
09/18/2015 05:45,2,0.000,ALERT,213.51,297.57,59.975,1442569503,"201051344000890","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,254985.0,254985.0,2114,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569556,545978.00
09/18/2015 05:45,2,0.000,ALERT,215.09,298.77,60.002,1442569503,"201051344000900","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,256521.2,256521.2,2114,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442569558,545979.00
09/18/2015 05:45,2,0.000,ALERT,215.54,298.17,60.002,1442569503,"201051344000633","174011321042388",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,244814.4,244814.4,2125,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569559,545980.00
09/18/2015 05:45,2,0.000,ALERT,215.09,299.07,60.039,1442569503,"201051344000983","174011321042388",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,253435.7,253435.7,2117,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569561,545981.00
09/18/2015 05:45,2,0.000,ALERT,213.74,296.36,60.002,1442569503,"201051344000917","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,255356.5,255356.5,2121,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442569563,545982.00
09/18/2015 05:45,2,0.000,ALERT,215.32,298.17,60.007,1442569503,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,250608.7,250608.7,2120,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569565,545983.00
09/18/2015 05:45,2,0.000,ALERT,213.74,297.26,59.996,1442569503,"201051344001093","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,253489.4,253489.4,2123,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569567,545984.00
09/18/2015 05:45,2,0.000,ALERT,215.54,298.47,60.002,1442569503,"201051344000645","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,251761.6,251761.6,2117,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569568,545985.00
09/18/2015 05:45,2,0.000,ALERT,213.29,296.96,59.991,1442569503,"274151322000085","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,528845.2,528845.2,2109,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569570,545986.00
09/18/2015 05:45,2,0.000,ALERT,213.96,296.36,59.981,1442569503,"201051344000651","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,250980.4,250980.4,2110,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569572,545987.00
09/18/2015 05:45,2,0.000,ALERT,215.32,298.47,59.991,1442569503,"201051344000867","174011321042388",0.00,17.50,0,294.26,300.27,0.0,0.0,0.000,243878.7,243878.7,2118,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569574,545988.00
09/18/2015 05:45,2,0.000,ALERT,213.74,297.57,60.034,1442569503,"201051344001230","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,254287.0,254287.0,2120,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569576,545989.00
09/18/2015 05:45,2,0.000,ALERT,215.32,299.37,59.991,1442569503,"201051344000576","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,250831.3,250831.3,2125,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569577,545990.00
09/18/2015 05:45,2,0.000,ALERT,214.87,299.37,59.949,1442569503,"201051344000579","174011321042388",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,258375.6,258375.6,2111,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442569579,545991.00
09/18/2015 06:00,2,0.000,ALERT,213.29,296.96,59.954,1442570403,"201051344000955","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,256267.5,256267.5,2112,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570405,545992.00
09/18/2015 06:00,2,0.000,ALERT,211.93,297.57,59.959,1442570403,"274151322000095","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,556062.0,556062.0,2114,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570407,545993.00
09/18/2015 06:00,2,0.000,ALERT,213.96,297.26,59.970,1442570403,"201051344000868","174011321042388",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,243349.5,243349.5,2123,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570409,545994.00
09/18/2015 06:00,2,0.000,ALERT,214.64,296.66,59.938,1442570403,"201051344000853","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,249990.8,249990.8,2118,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570411,545995.00
09/18/2015 06:00,2,0.000,ALERT,214.19,297.57,59.949,1442570403,"201051344000582","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,248332.3,248332.3,2117,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570412,545996.00
09/18/2015 06:00,2,0.000,ALERT,214.19,296.66,59.965,1442570403,"201051344000469","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,245194.1,245194.1,2117,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570414,545997.00
09/18/2015 06:00,2,0.000,ALERT,213.96,296.36,59.970,1442570403,"201051344000988","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,243979.5,243979.5,2118,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570416,545998.00
