ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 06:00,2,0.000,ALERT,214.19,296.36,59.970,1442570403,"201051344001158","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,249481.7,249481.7,2119,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570418,545999.00
09/18/2015 06:00,2,0.000,ALERT,213.51,296.06,59.959,1442570403,"201051344001025","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,254494.5,254494.5,2115,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570420,546000.00
09/18/2015 06:00,2,0.000,ALERT,213.96,297.26,59.965,1442570403,"201051344000569","174011321042388",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,257646.1,257646.1,2117,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570422,546001.00
09/18/2015 06:00,2,0.000,ALERT,211.70,295.46,59.959,1442570403,"274151322000094","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,428476.7,428476.7,2146,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570423,546002.00
09/18/2015 06:00,2,0.000,ALERT,213.74,296.36,59.965,1442570403,"201051344000458","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,253339.1,253339.1,2118,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570425,546003.00
09/18/2015 06:00,2,0.000,ALERT,211.70,295.46,59.970,1442570403,"274151322000087","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,502330.2,502330.2,2115,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570427,546004.00
09/18/2015 06:00,2,0.000,ALERT,211.25,295.46,59.949,1442570403,"274151322000052","174011321042388",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,535831.9,535831.9,2109,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570429,546005.00
09/18/2015 06:00,2,0.000,ALERT,213.74,296.96,59.970,1442570403,"201051344001145","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,258043.0,258043.0,2121,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570431,546006.00
09/18/2015 06:00,2,0.000,ALERT,213.96,296.66,59.975,1442570403,"201051344000685","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,256694.3,256694.3,2116,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570433,546007.00
09/18/2015 06:00,2,0.000,ALERT,211.03,296.06,59.965,1442570403,"274151322000088","174011321042388",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,514767.3,514767.3,2112,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570435,546008.00
09/18/2015 06:00,2,0.000,ALERT,213.74,296.66,59.975,1442570403,"201051344000438","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,256641.7,256641.7,2117,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570436,546009.00
09/18/2015 06:00,2,0.000,ALERT,213.29,296.66,59.975,1442570403,"201051344001135","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,248336.3,248336.3,2111,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570438,546010.00
09/18/2015 06:00,2,0.000,ALERT,213.74,296.06,59.975,1442570403,"201051344000417","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,251330.1,251330.1,2118,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570440,546011.00
09/18/2015 06:00,2,0.000,ALERT,213.51,297.26,59.996,1442570403,"201051344000594","174011321042388",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,254075.5,254075.5,2121,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570442,546012.00
09/18/2015 06:00,2,0.000,ALERT,211.93,296.96,59.970,1442570403,"274151322000083","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,531402.1,531402.1,2112,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570444,546013.00
09/18/2015 06:00,2,0.000,ALERT,213.74,296.66,59.975,1442570403,"201051344000585","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,253839.2,253839.2,2116,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570445,546014.00
09/18/2015 06:00,2,0.000,ALERT,211.48,296.66,59.970,1442570403,"274151322000054","174011321042388",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,526041.8,526041.8,2109,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570447,546015.00
09/18/2015 06:00,2,0.000,ALERT,213.96,296.66,59.975,1442570403,"201051344001203","174011321042388",0.00,16.70,0,294.26,300.57,0.0,0.0,0.000,254349.0,254349.0,2115,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570449,546016.00
09/18/2015 06:00,2,0.000,ALERT,213.29,296.66,59.959,1442570403,"201051344000646","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,250109.2,250109.2,2113,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570451,546017.00
09/18/2015 06:00,2,0.000,ALERT,212.16,295.76,59.959,1442570403,"274151322000068","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,427974.9,427974.9,2147,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570453,546018.00
09/18/2015 06:00,2,0.000,ALERT,212.38,296.96,59.970,1442570403,"274151322000076","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,562534.7,562534.7,2109,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570454,546019.00
09/18/2015 06:00,2,0.000,ALERT,213.51,297.26,59.959,1442570403,"201051344000890","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,254985.0,254985.0,2116,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570456,546020.00
09/18/2015 06:00,2,0.000,ALERT,215.09,297.87,59.959,1442570403,"201051344000900","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,256521.2,256521.2,2116,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570458,546021.00
09/18/2015 06:00,2,0.000,ALERT,215.54,297.57,59.949,1442570403,"201051344000633","174011321042388",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,244814.4,244814.4,2127,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570460,546022.00
09/18/2015 06:00,2,0.000,ALERT,215.09,298.47,59.954,1442570403,"201051344000983","174011321042388",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,253435.7,253435.7,2119,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570462,546023.00
09/18/2015 06:00,2,0.000,ALERT,214.87,297.57,59.981,1442570403,"201051344000917","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,255356.5,255356.5,2123,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570463,546024.00
09/18/2015 06:00,2,0.000,ALERT,215.32,297.26,59.954,1442570403,"201051344000648","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,250608.7,250608.7,2122,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570465,546025.00
09/18/2015 06:00,2,0.000,ALERT,214.64,297.87,59.949,1442570403,"201051344001093","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,253489.4,253489.4,2125,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570467,546026.00
09/18/2015 06:00,2,0.000,ALERT,215.32,297.57,59.959,1442570403,"201051344000645","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,251761.6,251761.6,2119,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570469,546027.00
09/18/2015 06:00,2,0.000,ALERT,212.61,297.26,59.949,1442570403,"274151322000085","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,528845.2,528845.2,2111,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570471,546028.00
09/18/2015 06:00,2,0.000,ALERT,214.64,297.26,59.954,1442570403,"201051344000651","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,250980.4,250980.4,2112,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570472,546029.00
09/18/2015 06:00,2,0.000,ALERT,215.32,297.57,59.959,1442570403,"201051344000867","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,243878.7,243878.7,2120,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570474,546030.00
09/18/2015 06:00,2,0.000,ALERT,214.41,298.17,59.965,1442570403,"201051344001230","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,254287.0,254287.0,2122,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570476,546031.00
09/18/2015 06:00,2,0.000,ALERT,215.32,298.17,59.970,1442570403,"201051344000576","174011321042388",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,250831.3,250831.3,2127,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442570478,546032.00
09/18/2015 06:00,2,0.000,ALERT,214.87,298.47,59.975,1442570403,"201051344000579","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,258375.6,258375.6,2113,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442570480,546033.00
09/18/2015 06:15,2,0.000,ALERT,212.61,296.06,59.975,1442571303,"201051344000955","174011321042388",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,256267.5,256267.5,2114,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571305,546034.00
09/18/2015 06:15,2,0.000,ALERT,211.48,296.36,59.965,1442571303,"274151322000095","174011321042388",0.00,17.00,0,294.56,302.98,0.0,0.0,0.000,556062.0,556062.0,2116,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571307,546035.00
09/18/2015 06:15,2,0.000,ALERT,213.96,297.57,59.975,1442571303,"201051344000868","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,243349.5,243349.5,2125,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571309,546036.00
09/18/2015 06:15,2,0.000,ALERT,214.41,296.66,59.975,1442571303,"201051344000853","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,249990.8,249990.8,2120,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571310,546037.00
09/18/2015 06:15,2,0.000,ALERT,213.51,296.96,59.970,1442571303,"201051344000582","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,248332.3,248332.3,2119,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571312,546038.00
09/18/2015 06:15,2,0.000,ALERT,213.96,296.66,59.981,1442571303,"201051344000469","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,245194.1,245194.1,2119,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571314,546039.00
09/18/2015 06:15,2,0.000,ALERT,213.74,296.66,59.975,1442571303,"201051344000988","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,243979.5,243979.5,2120,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571316,546040.00
09/18/2015 06:15,2,0.000,ALERT,213.96,296.66,59.965,1442571303,"201051344001158","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,249481.7,249481.7,2121,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571318,546041.00
09/18/2015 06:15,2,0.000,ALERT,212.83,295.16,59.970,1442571303,"201051344001025","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,254494.5,254494.5,2117,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571320,546042.00
09/18/2015 06:15,2,0.000,ALERT,213.96,297.57,59.970,1442571303,"201051344000569","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,257646.1,257646.1,2119,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571321,546043.00
09/18/2015 06:15,2,0.000,ALERT,211.70,294.86,59.986,1442571303,"274151322000094","174011321042388",0.00,17.00,0,293.36,301.77,0.0,0.0,0.000,428476.7,428476.7,2148,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571323,546044.00
09/18/2015 06:15,2,0.000,ALERT,213.96,297.26,59.970,1442571303,"201051344000458","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,253339.1,253339.1,2120,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571325,546045.00
09/18/2015 06:15,2,0.000,ALERT,211.93,295.16,59.970,1442571303,"274151322000087","174011321042388",0.00,18.00,0,293.06,301.47,0.0,0.0,0.000,502330.2,502330.2,2117,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571327,546046.00
09/18/2015 06:15,2,0.000,ALERT,211.48,295.76,59.996,1442571303,"274151322000052","174011321042388",0.00,17.50,0,293.36,302.07,0.0,0.0,0.000,535831.9,535831.9,2111,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571329,546047.00
09/18/2015 06:15,2,0.000,ALERT,213.29,296.06,59.986,1442571303,"201051344001145","174011321042388",0.00,16.00,0,294.56,300.87,0.0,0.0,0.000,258043.0,258043.0,2123,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571330,546048.00
09/18/2015 06:15,2,0.000,ALERT,213.51,296.06,59.975,1442571303,"201051344000685","174011321042388",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,256694.3,256694.3,2118,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571332,546049.00
09/18/2015 06:15,2,0.000,ALERT,211.48,295.76,59.965,1442571303,"274151322000088","174011321042388",0.00,17.50,0,293.66,301.47,0.0,0.0,0.000,514767.3,514767.3,2114,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571334,546050.00
09/18/2015 06:15,2,0.000,ALERT,213.29,295.76,59.959,1442571303,"201051344000438","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,256641.7,256641.7,2119,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571336,546051.00
09/18/2015 06:15,2,0.000,ALERT,212.83,295.76,59.933,1442571303,"201051344001135","174011321042388",0.00,16.30,0,294.26,300.57,0.0,0.0,0.000,248336.3,248336.3,2113,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571338,546052.00
09/18/2015 06:15,2,0.000,ALERT,213.29,295.16,59.954,1442571303,"201051344000417","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,251330.1,251330.1,2120,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571340,546053.00
09/18/2015 06:15,2,0.000,ALERT,213.51,297.26,59.954,1442571303,"201051344000594","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,254075.5,254075.5,2123,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571342,546054.00
09/18/2015 06:15,2,0.000,ALERT,211.70,296.36,59.949,1442571303,"274151322000083","174011321042388",0.00,17.30,0,293.96,302.37,0.0,0.0,0.000,531402.1,531402.1,2114,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571343,546055.00
09/18/2015 06:15,2,0.000,ALERT,213.29,296.06,59.944,1442571303,"201051344000585","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,253839.2,253839.2,2118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571345,546056.00
09/18/2015 06:15,2,0.000,ALERT,211.70,296.66,59.917,1442571303,"274151322000054","174011321042388",0.00,17.50,0,293.66,302.07,0.0,0.0,0.000,526041.8,526041.8,2111,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571347,546057.00
09/18/2015 06:15,2,0.000,ALERT,213.29,295.76,59.959,1442571303,"201051344001203","174011321042388",0.00,16.30,0,293.96,301.77,0.0,0.0,0.000,254349.0,254349.0,2117,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571349,546058.00
09/18/2015 06:15,2,0.000,ALERT,212.83,295.76,59.959,1442571303,"201051344000646","174011321042388",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,250109.2,250109.2,2115,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571351,546059.00
09/18/2015 06:15,2,0.000,ALERT,212.38,294.56,59.959,1442571303,"274151322000068","174011321042388",0.00,17.80,0,293.06,301.17,0.0,0.0,0.000,427974.9,427974.9,2149,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571352,546060.00
09/18/2015 06:15,2,0.000,ALERT,211.93,294.86,59.954,1442571303,"274151322000076","174011321042388",0.00,17.30,0,293.36,302.37,0.0,0.0,0.000,562534.7,562534.7,2111,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571354,546061.00
09/18/2015 06:15,2,0.000,ALERT,212.83,296.06,59.954,1442571303,"201051344000890","174011321042388",0.00,16.70,0,294.56,301.17,0.0,0.0,0.000,254985.0,254985.0,2118,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571356,546062.00
09/18/2015 06:15,2,0.000,ALERT,213.51,296.36,59.959,1442571303,"201051344000900","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,256521.2,256521.2,2118,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571358,546063.00
09/18/2015 06:15,2,0.000,ALERT,214.19,296.06,59.954,1442571303,"201051344000633","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,244814.4,244814.4,2129,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571360,546064.00
09/18/2015 06:15,2,0.000,ALERT,213.51,296.36,59.970,1442571303,"201051344000983","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,253435.7,253435.7,2121,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571361,546065.00
09/18/2015 06:15,2,0.000,ALERT,213.06,295.46,59.949,1442571303,"201051344000917","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,255356.5,255356.5,2125,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571363,546066.00
09/18/2015 06:15,2,0.000,ALERT,213.51,295.16,59.996,1442571303,"201051344000648","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,250608.7,250608.7,2124,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571365,546067.00
09/18/2015 06:15,2,0.000,ALERT,213.06,295.76,59.949,1442571303,"201051344001093","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,253489.4,253489.4,2127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571367,546068.00
09/18/2015 06:15,2,0.000,ALERT,213.96,296.06,59.933,1442571303,"201051344000645","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,251761.6,251761.6,2121,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571369,546069.00
09/18/2015 06:15,2,0.000,ALERT,211.48,295.46,59.912,1442571303,"274151322000085","174011321042388",0.00,17.30,0,293.36,302.37,0.0,0.0,0.000,528845.2,528845.2,2113,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571370,546070.00
09/18/2015 06:15,2,0.000,ALERT,213.29,295.16,59.949,1442571303,"201051344000651","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,250980.4,250980.4,2114,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571372,546071.00
09/18/2015 06:15,2,0.000,ALERT,213.51,295.46,59.965,1442571303,"201051344000867","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,243878.7,243878.7,2122,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571374,546072.00
09/18/2015 06:15,2,0.000,ALERT,213.06,296.36,59.959,1442571303,"201051344001230","174011321042388",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,254287.0,254287.0,2124,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571376,546073.00
09/18/2015 06:15,2,0.000,ALERT,213.74,296.06,59.922,1442571303,"201051344000576","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,250831.3,250831.3,2129,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442571377,546074.00
09/18/2015 06:15,2,0.000,ALERT,213.29,296.66,59.949,1442571303,"201051344000579","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,258375.6,258375.6,2115,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442571379,546075.00
09/18/2015 06:30,2,0.000,ALERT,212.61,295.16,59.965,1442572204,"201051344000955","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,256267.5,256267.5,2116,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572206,546076.00
09/18/2015 06:30,2,0.000,ALERT,211.70,296.06,59.991,1442572204,"274151322000095","174011321042388",0.00,16.70,0,291.25,297.87,0.0,0.0,0.000,556062.0,556062.0,2118,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572208,546077.00
09/18/2015 06:30,2,0.000,ALERT,213.06,296.36,59.970,1442572204,"201051344000868","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,243349.5,243349.5,2127,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572210,546078.00
09/18/2015 06:30,2,0.000,ALERT,213.74,295.76,59.949,1442572204,"201051344000853","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,249990.8,249990.8,2122,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572212,546079.00
09/18/2015 06:30,2,0.000,ALERT,213.29,296.06,59.928,1442572204,"201051344000582","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,248332.3,248332.3,2121,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572214,546080.00
09/18/2015 06:30,2,0.000,ALERT,213.06,295.76,59.954,1442572204,"201051344000469","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,245194.1,245194.1,2121,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572216,546081.00
09/18/2015 06:30,2,0.000,ALERT,213.06,295.76,59.917,1442572204,"201051344000988","174011321042388",0.00,16.00,0,290.35,297.87,0.0,0.0,0.000,243979.5,243979.5,2122,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572218,546082.00
09/18/2015 06:30,2,0.000,ALERT,213.29,296.06,59.965,1442572204,"201051344001158","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,249481.7,249481.7,2123,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572219,546083.00
09/18/2015 06:30,2,0.000,ALERT,212.83,294.86,59.959,1442572204,"201051344001025","174011321042388",0.00,15.50,0,291.25,298.47,0.0,0.0,0.000,254494.5,254494.5,2119,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572221,546084.00
09/18/2015 06:30,2,0.000,ALERT,213.29,296.66,59.944,1442572204,"201051344000569","174011321042388",0.00,16.00,0,293.36,299.37,0.0,0.0,0.000,257646.1,257646.1,2121,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572223,546085.00
09/18/2015 06:30,2,0.000,ALERT,211.70,294.26,59.949,1442572204,"274151322000094","174011321042388",0.00,16.70,0,290.05,296.36,0.0,0.0,0.000,428476.7,428476.7,2150,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572225,546086.00
09/18/2015 06:30,2,0.000,ALERT,213.06,296.06,59.954,1442572204,"201051344000458","174011321042388",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,253339.1,253339.1,2122,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572226,546087.00
09/18/2015 06:30,2,0.000,ALERT,211.48,294.26,59.944,1442572204,"274151322000087","174011321042388",0.00,17.50,0,289.75,296.66,0.0,0.0,0.000,502330.2,502330.2,2119,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572228,546088.00
09/18/2015 06:30,2,0.000,ALERT,211.25,296.06,59.949,1442572204,"274151322000052","174011321042388",0.00,17.00,0,290.05,297.26,0.0,0.0,0.000,535831.9,535831.9,2113,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572230,546089.00
09/18/2015 06:30,2,0.000,ALERT,213.06,295.46,59.981,1442572204,"201051344001145","174011321042388",0.00,15.80,0,292.16,299.07,0.0,0.0,0.000,258043.0,258043.0,2125,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572232,546090.00
09/18/2015 06:30,2,0.000,ALERT,213.29,295.46,59.965,1442572204,"201051344000685","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,256694.3,256694.3,2120,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572234,546091.00
09/18/2015 06:30,2,0.000,ALERT,211.03,294.56,59.991,1442572204,"274151322000088","174011321042388",0.00,17.30,0,290.35,296.96,0.0,0.0,0.000,514767.3,514767.3,2116,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572236,546092.00
09/18/2015 06:30,2,0.000,ALERT,213.06,295.16,59.959,1442572204,"201051344000438","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,256641.7,256641.7,2121,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572237,546093.00
09/18/2015 06:30,2,0.000,ALERT,212.61,295.16,59.981,1442572204,"201051344001135","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,248336.3,248336.3,2115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572239,546094.00
09/18/2015 06:30,2,0.000,ALERT,213.06,294.26,59.928,1442572204,"201051344000417","174011321042388",0.00,16.00,0,291.25,297.87,0.0,0.0,0.000,251330.1,251330.1,2122,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572241,546095.00
09/18/2015 06:30,2,0.000,ALERT,212.83,296.36,59.954,1442572204,"201051344000594","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,254075.5,254075.5,2125,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572243,546096.00
09/18/2015 06:30,2,0.000,ALERT,211.48,294.86,59.949,1442572204,"274151322000083","174011321042388",0.00,17.00,0,290.65,298.17,0.0,0.0,0.000,531402.1,531402.1,2116,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572245,546097.00
09/18/2015 06:30,2,0.000,ALERT,212.83,295.46,59.965,1442572204,"201051344000585","174011321042388",0.00,16.00,0,291.55,298.77,0.0,0.0,0.000,253839.2,253839.2,2120,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572247,546098.00
09/18/2015 06:30,2,0.000,ALERT,211.25,295.76,59.949,1442572204,"274151322000054","174011321042388",0.00,17.30,0,290.35,297.57,0.0,0.0,0.000,526041.8,526041.8,2113,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572249,546099.00
09/18/2015 06:30,2,0.000,ALERT,213.06,295.16,59.954,1442572204,"201051344001203","174011321042388",0.00,16.00,0,291.25,299.37,0.0,0.0,0.000,254349.0,254349.0,2119,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572250,546100.00
09/18/2015 06:30,2,0.000,ALERT,212.61,295.16,59.959,1442572204,"201051344000646","174011321042388",0.00,15.80,0,291.55,298.47,0.0,0.0,0.000,250109.2,250109.2,2117,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572252,546101.00
09/18/2015 06:30,2,0.000,ALERT,211.93,294.26,59.954,1442572204,"274151322000068","174011321042388",0.00,17.50,0,289.75,296.06,0.0,0.0,0.000,427974.9,427974.9,2151,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572254,546102.00
09/18/2015 06:30,2,0.000,ALERT,211.70,294.86,59.954,1442572204,"274151322000076","174011321042388",0.00,17.00,0,290.35,296.96,0.0,0.0,0.000,562534.7,562534.7,2113,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572256,546103.00
09/18/2015 06:30,2,0.000,ALERT,212.61,295.76,59.949,1442572204,"201051344000890","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,254985.0,254985.0,2120,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572258,546104.00
09/18/2015 06:30,2,0.000,ALERT,213.06,296.06,59.954,1442572204,"201051344000900","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,256521.2,256521.2,2120,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572259,546105.00
09/18/2015 06:30,2,0.000,ALERT,213.74,295.46,59.949,1442572204,"201051344000633","174011321042388",0.00,15.80,0,290.95,297.57,0.0,0.0,0.000,244814.4,244814.4,2131,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442572261,546106.00
09/18/2015 06:30,2,0.000,ALERT,213.29,296.36,59.954,1442572204,"201051344000983","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,253435.7,253435.7,2123,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572263,546107.00
09/18/2015 06:30,2,0.000,ALERT,212.83,294.56,59.959,1442572204,"201051344000917","174011321042388",0.00,16.70,0,290.95,297.87,0.0,0.0,0.000,255356.5,255356.5,2127,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572265,546108.00
09/18/2015 06:30,2,0.000,ALERT,213.51,295.76,59.928,1442572204,"201051344000648","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,250608.7,250608.7,2126,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572267,546109.00
09/18/2015 06:30,2,0.000,ALERT,212.83,295.16,59.938,1442572204,"201051344001093","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,253489.4,253489.4,2129,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572269,546110.00
09/18/2015 06:30,2,0.000,ALERT,213.51,296.06,59.949,1442572204,"201051344000645","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,251761.6,251761.6,2123,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572271,546111.00
09/18/2015 06:30,2,0.000,ALERT,211.48,294.86,59.944,1442572204,"274151322000085","174011321042388",0.00,17.00,0,290.35,296.96,0.0,0.0,0.000,528845.2,528845.2,2115,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572272,546112.00
09/18/2015 06:30,2,0.000,ALERT,213.06,294.86,59.959,1442572204,"201051344000651","174011321042388",0.00,15.30,0,290.95,297.87,0.0,0.0,0.000,250980.4,250980.4,2116,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572274,546113.00
09/18/2015 06:30,2,0.000,ALERT,213.51,295.76,59.944,1442572204,"201051344000867","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,243878.7,243878.7,2124,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572276,546114.00
09/18/2015 06:30,2,0.000,ALERT,212.61,295.46,59.944,1442572204,"201051344001230","174011321042388",0.00,15.80,0,292.16,299.07,0.0,0.0,0.000,254287.0,254287.0,2126,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572278,546115.00
09/18/2015 06:30,2,0.000,ALERT,213.51,296.66,59.944,1442572204,"201051344000576","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,250831.3,250831.3,2131,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572280,546116.00
09/18/2015 06:30,2,0.000,ALERT,213.06,296.66,59.949,1442572204,"201051344000579","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,258375.6,258375.6,2117,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442572281,546117.00
09/18/2015 06:45,2,0.000,ALERT,212.16,295.16,60.007,1442573103,"201051344000955","174011321042388",0.00,15.80,0,292.16,300.27,0.0,0.0,0.000,256267.5,256267.5,2118,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573105,546118.00
09/18/2015 06:45,2,0.000,ALERT,211.70,296.06,59.986,1442573103,"274151322000095","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,556062.0,556062.0,2120,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573107,546119.00
09/18/2015 06:45,2,0.000,ALERT,214.41,299.37,59.991,1442573103,"201051344000868","174011321042388",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,243349.5,243349.5,2129,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573109,546120.00
09/18/2015 06:45,2,0.000,ALERT,215.09,298.47,59.991,1442573103,"201051344000853","174011321042388",0.00,15.80,0,293.66,300.27,0.0,0.0,0.000,249990.8,249990.8,2124,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573111,546121.00
09/18/2015 06:45,2,0.000,ALERT,213.06,296.36,59.975,1442573103,"201051344000582","174011321042388",0.00,15.50,0,293.06,301.17,0.0,0.0,0.000,248332.3,248332.3,2123,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573113,546122.00
09/18/2015 06:45,2,0.000,ALERT,214.64,298.77,59.996,1442573103,"201051344000469","174011321042388",0.00,15.30,0,293.06,299.97,0.0,0.0,0.000,245194.1,245194.1,2123,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573115,546123.00
09/18/2015 06:45,2,0.000,ALERT,214.41,298.77,60.002,1442573103,"201051344000988","174011321042388",0.00,16.00,0,291.85,299.97,0.0,0.0,0.000,243979.5,243979.5,2124,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573117,546124.00
09/18/2015 06:45,2,0.000,ALERT,214.64,298.77,60.002,1442573103,"201051344001158","174011321042388",0.00,15.30,0,293.36,299.97,0.0,0.0,0.000,249481.7,249481.7,2125,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573118,546125.00
09/18/2015 06:45,2,0.000,ALERT,212.61,294.86,60.007,1442573103,"201051344001025","174011321042388",0.00,15.30,0,291.55,300.87,0.0,0.0,0.000,254494.5,254494.5,2121,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573120,546126.00
09/18/2015 06:45,2,0.000,ALERT,214.64,299.37,60.002,1442573103,"201051344000569","174011321042388",0.00,15.80,0,294.56,301.17,0.0,0.0,0.000,257646.1,257646.1,2123,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573122,546127.00
09/18/2015 06:45,2,0.000,ALERT,211.70,294.56,59.996,1442573103,"274151322000094","174011321042388",0.00,16.30,0,291.55,296.66,0.0,0.0,0.000,428476.7,428476.7,2152,0,0,0,L,1151911521,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573124,546128.00
09/18/2015 06:45,2,0.000,ALERT,214.41,298.77,60.028,1442573103,"201051344000458","174011321042388",0.00,16.30,0,293.96,300.87,0.0,0.0,0.000,253339.1,253339.1,2124,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573125,546129.00
09/18/2015 06:45,2,0.000,ALERT,211.70,294.56,60.002,1442573103,"274151322000087","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,502330.2,502330.2,2121,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573127,546130.00
09/18/2015 06:45,2,0.000,ALERT,211.48,296.06,59.996,1442573103,"274151322000052","174011321042388",0.00,16.70,0,291.55,297.57,0.0,0.0,0.000,535831.9,535831.9,2115,0,0,0,L,1151911521,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573129,546131.00
09/18/2015 06:45,2,0.000,ALERT,213.29,296.36,60.007,1442573103,"201051344001145","174011321042388",0.00,15.50,0,292.46,301.77,0.0,0.0,0.000,258043.0,258043.0,2127,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573131,546132.00
09/18/2015 06:45,2,0.000,ALERT,213.29,296.06,59.991,1442573103,"201051344000685","174011321042388",0.00,15.80,0,292.16,300.87,0.0,0.0,0.000,256694.3,256694.3,2122,0,0,0,L,1122011218,0,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573133,546133.00
09/18/2015 06:45,2,0.000,ALERT,211.48,295.16,59.991,1442573103,"274151322000088","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,514767.3,514767.3,2118,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573135,546134.00
09/18/2015 06:45,2,0.000,ALERT,212.83,295.76,59.965,1442573103,"201051344000438","174011321042388",0.00,15.50,0,292.16,300.87,0.0,0.0,0.000,256641.7,256641.7,2123,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573137,546135.00
09/18/2015 06:45,2,0.000,ALERT,212.61,295.76,60.002,1442573103,"201051344001135","174011321042388",0.00,15.50,0,292.16,300.87,0.0,0.0,0.000,248336.3,248336.3,2117,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573139,546136.00
09/18/2015 06:45,2,0.000,ALERT,213.06,295.16,59.996,1442573103,"201051344000417","174011321042388",0.00,16.00,0,291.55,299.97,0.0,0.0,0.000,251330.1,251330.1,2124,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573141,546137.00
09/18/2015 06:45,2,0.000,ALERT,214.87,299.97,59.954,1442573103,"201051344000594","174011321042388",0.00,15.80,0,293.96,301.47,0.0,0.0,0.000,254075.5,254075.5,2127,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573143,546138.00
09/18/2015 06:45,2,0.000,ALERT,212.16,295.76,59.996,1442573103,"274151322000083","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,531402.1,531402.1,2118,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573144,546139.00
09/18/2015 06:45,2,0.000,ALERT,212.83,295.76,59.996,1442573103,"201051344000585","174011321042388",0.00,15.80,0,291.85,299.97,0.0,0.0,0.000,253839.2,253839.2,2122,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573146,546140.00
09/18/2015 06:45,2,0.000,ALERT,211.93,296.06,59.986,1442573103,"274151322000054","174011321042388",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,526041.8,526041.8,2115,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573148,546141.00
09/18/2015 06:45,2,0.000,ALERT,212.83,295.46,59.996,1442573103,"201051344001203","174011321042388",0.00,15.80,0,291.85,302.07,0.0,0.0,0.000,254349.0,254349.0,2121,0,0,0,L,1122011218,0,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573150,546142.00
09/18/2015 06:45,2,0.000,ALERT,212.61,295.76,59.996,1442573103,"201051344000646","174011321042388",0.00,15.50,0,291.85,299.97,0.0,0.0,0.000,250109.2,250109.2,2119,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573152,546143.00
