ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 06:45,2,0.000,ALERT,212.61,294.56,59.996,1442573103,"274151322000068","174011321042388",0.00,17.30,0,291.25,296.36,0.0,0.0,0.000,427974.9,427974.9,2153,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573154,546144.00
09/18/2015 06:45,2,0.000,ALERT,212.38,295.46,59.975,1442573103,"274151322000076","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,562534.7,562534.7,2115,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573155,546145.00
09/18/2015 06:45,2,0.000,ALERT,212.61,296.36,59.996,1442573103,"201051344000890","174011321042388",0.00,16.00,0,292.46,301.77,0.0,0.0,0.000,254985.0,254985.0,2122,0,0,0,L,1122011218,0,122.91,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573157,546146.00
09/18/2015 06:45,2,0.000,ALERT,214.87,299.07,59.986,1442573103,"201051344000900","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,256521.2,256521.2,2122,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573159,546147.00
09/18/2015 06:45,2,0.000,ALERT,215.77,298.77,59.975,1442573103,"201051344000633","174011321042388",0.00,15.50,0,292.46,300.27,0.0,0.0,0.000,244814.4,244814.4,2133,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573161,546148.00
09/18/2015 06:45,2,0.000,ALERT,215.09,299.67,60.023,1442573103,"201051344000983","174011321042388",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,253435.7,253435.7,2125,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573163,546149.00
09/18/2015 06:45,2,0.000,ALERT,212.83,295.46,60.002,1442573103,"201051344000917","174011321042388",0.00,16.70,0,291.25,299.37,0.0,0.0,0.000,255356.5,255356.5,2129,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573164,546150.00
09/18/2015 06:45,2,0.000,ALERT,215.32,298.47,59.991,1442573103,"201051344000648","174011321042388",0.00,15.30,0,293.66,300.87,0.0,0.0,0.000,250608.7,250608.7,2128,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573166,546151.00
09/18/2015 06:45,2,0.000,ALERT,212.83,295.76,59.996,1442573103,"201051344001093","174011321042388",0.00,16.30,0,292.16,299.97,0.0,0.0,0.000,253489.4,253489.4,2131,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573168,546152.00
09/18/2015 06:45,2,0.000,ALERT,215.54,298.77,60.018,1442573103,"201051344000645","174011321042388",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,251761.6,251761.6,2125,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573170,546153.00
09/18/2015 06:45,2,0.000,ALERT,211.93,295.16,59.996,1442573103,"274151322000085","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,528845.2,528845.2,2117,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573172,546154.00
09/18/2015 06:45,2,0.000,ALERT,212.83,295.16,60.034,1442573103,"201051344000651","174011321042388",0.00,15.30,0,291.55,299.97,0.0,0.0,0.000,250980.4,250980.4,2118,0,0,0,L,1122011218,0,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573173,546155.00
09/18/2015 06:45,2,0.000,ALERT,215.32,299.07,59.996,1442573103,"201051344000867","174011321042388",0.00,16.00,0,293.96,301.17,0.0,0.0,0.000,243878.7,243878.7,2126,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442573175,546156.00
09/18/2015 06:45,2,0.000,ALERT,212.83,296.36,59.996,1442573103,"201051344001230","174011321042388",0.00,15.50,0,292.46,300.87,0.0,0.0,0.000,254287.0,254287.0,2128,0,0,0,L,1122011218,0,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573177,546157.00
09/18/2015 06:45,2,0.000,ALERT,215.77,299.97,60.002,1442573103,"201051344000576","174011321042388",0.00,15.50,0,294.26,300.87,0.0,0.0,0.000,250831.3,250831.3,2133,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573179,546158.00
09/18/2015 06:45,2,0.000,ALERT,215.09,299.67,59.991,1442573103,"201051344000579","174011321042388",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,258375.6,258375.6,2119,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442573181,546159.00
09/18/2015 07:00,2,0.000,ALERT,212.61,295.76,59.965,1442574003,"201051344000955","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,256267.5,256267.5,2120,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574006,546160.00
09/18/2015 07:00,2,0.000,ALERT,211.93,295.46,59.975,1442574003,"274151322000095","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,556062.0,556062.0,2122,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574007,546161.00
09/18/2015 07:00,2,0.000,ALERT,215.09,299.67,59.949,1442574003,"201051344000868","174011321042388",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,243349.5,243349.5,2131,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574009,546162.00
09/18/2015 07:00,2,0.000,ALERT,215.77,299.07,59.986,1442574003,"201051344000853","174011321042388",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,249990.8,249990.8,2126,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574011,546163.00
09/18/2015 07:00,2,0.000,ALERT,213.29,296.66,59.981,1442574003,"201051344000582","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,248332.3,248332.3,2125,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574013,546164.00
09/18/2015 07:00,2,0.000,ALERT,215.09,299.07,59.986,1442574003,"201051344000469","174011321042388",0.00,15.00,0,295.46,301.17,0.0,0.0,0.000,245194.1,245194.1,2125,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574015,546165.00
09/18/2015 07:00,2,0.000,ALERT,214.87,299.07,59.981,1442574003,"201051344000988","174011321042388",0.00,15.80,0,294.26,301.17,0.0,0.0,0.000,243979.5,243979.5,2126,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574017,546166.00
09/18/2015 07:00,2,0.000,ALERT,215.09,299.07,59.981,1442574003,"201051344001158","174011321042388",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,249481.7,249481.7,2127,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574018,546167.00
09/18/2015 07:00,2,0.000,ALERT,212.83,295.46,59.981,1442574003,"201051344001025","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,254494.5,254494.5,2123,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574020,546168.00
09/18/2015 07:00,2,0.000,ALERT,215.09,299.97,59.975,1442574003,"201051344000569","174011321042388",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,257646.1,257646.1,2125,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574022,546169.00
09/18/2015 07:00,2,0.000,ALERT,212.16,294.26,59.981,1442574003,"274151322000094","174011321042388",0.00,16.00,0,292.16,296.66,0.0,0.0,0.000,428476.7,428476.7,2154,0,0,0,L,1151911521,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574024,546170.00
09/18/2015 07:00,2,0.000,ALERT,214.87,299.37,60.018,1442574003,"201051344000458","174011321042388",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,253339.1,253339.1,2126,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574026,546171.00
09/18/2015 07:00,2,0.000,ALERT,212.16,294.86,59.996,1442574003,"274151322000087","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,502330.2,502330.2,2123,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574027,546172.00
09/18/2015 07:00,2,0.000,ALERT,211.93,295.16,60.002,1442574003,"274151322000052","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,535831.9,535831.9,2117,0,0,0,L,1151911521,0,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574029,546173.00
09/18/2015 07:00,2,0.000,ALERT,213.06,296.06,59.975,1442574003,"201051344001145","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,258043.0,258043.0,2129,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574031,546174.00
09/18/2015 07:00,2,0.000,ALERT,213.06,295.76,59.991,1442574003,"201051344000685","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,256694.3,256694.3,2124,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574033,546175.00
09/18/2015 07:00,2,0.000,ALERT,211.70,294.56,59.959,1442574003,"274151322000088","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,514767.3,514767.3,2120,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574035,546176.00
09/18/2015 07:00,2,0.000,ALERT,212.83,295.76,59.986,1442574003,"201051344000438","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,256641.7,256641.7,2125,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574037,546177.00
09/18/2015 07:00,2,0.000,ALERT,212.61,295.76,59.996,1442574003,"201051344001135","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,248336.3,248336.3,2119,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574038,546178.00
09/18/2015 07:00,2,0.000,ALERT,213.06,295.46,59.981,1442574003,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,251330.1,251330.1,2126,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574040,546179.00
09/18/2015 07:00,2,0.000,ALERT,214.87,299.67,59.986,1442574003,"201051344000594","174011321042388",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,254075.5,254075.5,2129,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574042,546180.00
09/18/2015 07:00,2,0.000,ALERT,212.16,296.06,59.975,1442574003,"274151322000083","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,531402.1,531402.1,2120,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574044,546181.00
09/18/2015 07:00,2,0.000,ALERT,213.06,296.36,59.986,1442574003,"201051344000585","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,253839.2,253839.2,2124,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574046,546182.00
09/18/2015 07:00,2,0.000,ALERT,212.16,295.76,59.991,1442574003,"274151322000054","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,526041.8,526041.8,2117,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574048,546183.00
09/18/2015 07:00,2,0.000,ALERT,213.06,295.76,59.959,1442574003,"201051344001203","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,254349.0,254349.0,2123,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574049,546184.00
09/18/2015 07:00,2,0.000,ALERT,212.61,296.06,59.991,1442574003,"201051344000646","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,250109.2,250109.2,2121,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574051,546185.00
09/18/2015 07:00,2,0.000,ALERT,212.83,294.56,59.996,1442574003,"274151322000068","174011321042388",0.00,17.00,0,291.85,296.66,0.0,0.0,0.000,427974.9,427974.9,2155,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574053,546186.00
09/18/2015 07:00,2,0.000,ALERT,212.83,295.16,59.986,1442574003,"274151322000076","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,562534.7,562534.7,2117,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574055,546187.00
09/18/2015 07:00,2,0.000,ALERT,212.61,296.06,59.991,1442574003,"201051344000890","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,254985.0,254985.0,2124,0,0,0,L,1122011218,0,122.91,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574057,546188.00
09/18/2015 07:00,2,0.000,ALERT,214.87,299.07,59.959,1442574003,"201051344000900","174011321042388",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,256521.2,256521.2,2124,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574059,546189.00
09/18/2015 07:00,2,0.000,ALERT,215.54,298.77,60.034,1442574003,"201051344000633","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,244814.4,244814.4,2135,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574060,546190.00
09/18/2015 07:00,2,0.000,ALERT,215.09,299.37,59.996,1442574003,"201051344000983","174011321042388",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,253435.7,253435.7,2127,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574062,546191.00
09/18/2015 07:00,2,0.000,ALERT,213.06,295.76,59.986,1442574003,"201051344000917","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,255356.5,255356.5,2131,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574064,546192.00
09/18/2015 07:00,2,0.000,ALERT,215.32,298.77,59.986,1442574003,"201051344000648","174011321042388",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,250608.7,250608.7,2130,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574066,546193.00
09/18/2015 07:00,2,0.000,ALERT,213.06,296.06,59.981,1442574003,"201051344001093","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,253489.4,253489.4,2133,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574067,546194.00
09/18/2015 07:00,2,0.000,ALERT,216.00,299.37,59.991,1442574003,"201051344000645","174011321042388",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,251761.6,251761.6,2127,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574069,546195.00
09/18/2015 07:00,2,0.000,ALERT,212.61,295.46,59.991,1442574003,"274151322000085","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,528845.2,528845.2,2119,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574071,546196.00
09/18/2015 07:00,2,0.000,ALERT,213.29,296.06,59.986,1442574003,"201051344000651","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,250980.4,250980.4,2120,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574073,546197.00
09/18/2015 07:00,2,0.000,ALERT,215.77,299.37,59.991,1442574003,"201051344000867","174011321042388",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,243878.7,243878.7,2128,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574075,546198.00
09/18/2015 07:00,2,0.000,ALERT,213.06,296.66,59.970,1442574003,"201051344001230","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,254287.0,254287.0,2130,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574077,546199.00
09/18/2015 07:00,2,0.000,ALERT,215.77,300.27,59.970,1442574003,"201051344000576","174011321042388",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,250831.3,250831.3,2135,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574079,546200.00
09/18/2015 07:00,2,0.000,ALERT,215.32,299.97,59.986,1442574003,"201051344000579","174011321042388",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,258375.6,258375.6,2121,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574080,546201.00
09/18/2015 07:15,2,0.000,ALERT,212.16,295.76,60.034,1442574903,"201051344000955","174011321042388",0.00,15.50,0,284.34,303.58,0.0,0.0,0.000,256267.5,256267.5,2122,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574905,546202.00
09/18/2015 07:15,2,0.000,ALERT,211.70,295.46,59.954,1442574903,"274151322000095","174011321042388",0.00,15.80,0,283.44,298.77,0.0,0.0,0.000,556062.0,556062.0,2124,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574907,546203.00
09/18/2015 07:15,2,0.000,ALERT,215.32,300.27,59.970,1442574903,"201051344000868","174011321042388",0.00,15.50,0,285.24,303.28,0.0,0.0,0.000,243349.5,243349.5,2133,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574908,546204.00
09/18/2015 07:15,2,0.000,ALERT,216.00,299.67,59.986,1442574903,"201051344000853","174011321042388",0.00,15.30,0,284.64,302.37,0.0,0.0,0.000,249990.8,249990.8,2128,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574910,546205.00
09/18/2015 07:15,2,0.000,ALERT,212.83,296.36,59.981,1442574903,"201051344000582","174011321042388",0.00,15.30,0,285.54,303.88,0.0,0.0,0.000,248332.3,248332.3,2127,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574912,546206.00
09/18/2015 07:15,2,0.000,ALERT,215.32,299.37,59.991,1442574903,"201051344000469","174011321042388",0.00,15.00,0,283.44,301.77,0.0,0.0,0.000,245194.1,245194.1,2127,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574914,546207.00
09/18/2015 07:15,2,0.000,ALERT,214.41,298.47,59.986,1442574903,"201051344000988","174011321042388",0.00,15.50,0,281.94,302.07,0.0,0.0,0.000,243979.5,243979.5,2128,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574916,546208.00
09/18/2015 07:15,2,0.000,ALERT,214.64,298.47,59.981,1442574903,"201051344001158","174011321042388",0.00,15.00,0,283.74,302.07,0.0,0.0,0.000,249481.7,249481.7,2129,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574917,546209.00
09/18/2015 07:15,2,0.000,ALERT,212.16,294.56,59.981,1442574903,"201051344001025","174011321042388",0.00,15.00,0,283.74,303.58,0.0,0.0,0.000,254494.5,254494.5,2125,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574919,546210.00
09/18/2015 07:15,2,0.000,ALERT,214.64,299.07,59.986,1442574903,"201051344000569","174011321042388",0.00,15.50,0,285.24,303.28,0.0,0.0,0.000,257646.1,257646.1,2127,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574921,546211.00
09/18/2015 07:15,2,0.000,ALERT,211.25,294.26,59.986,1442574903,"274151322000094","174011321042388",0.00,15.80,0,281.94,296.96,0.0,0.0,0.000,428476.7,428476.7,2156,0,0,0,L,1151911521,0,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574923,546212.00
09/18/2015 07:15,2,0.000,ALERT,214.41,298.47,59.986,1442574903,"201051344000458","174011321042388",0.00,16.00,0,284.64,302.98,0.0,0.0,0.000,253339.1,253339.1,2128,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574925,546213.00
09/18/2015 07:15,2,0.000,ALERT,210.35,293.36,59.970,1442574903,"274151322000087","174011321042388",0.00,16.70,0,281.64,297.26,0.0,0.0,0.000,502330.2,502330.2,2125,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574927,546214.00
09/18/2015 07:15,2,0.000,ALERT,211.03,294.56,60.002,1442574903,"274151322000052","174011321042388",0.00,16.00,0,282.84,298.17,0.0,0.0,0.000,535831.9,535831.9,2119,0,0,0,L,1151911521,0,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574928,546215.00
09/18/2015 07:15,2,0.000,ALERT,212.38,295.46,59.981,1442574903,"201051344001145","174011321042388",0.00,15.30,0,284.94,304.78,0.0,0.0,0.000,258043.0,258043.0,2131,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574930,546216.00
09/18/2015 07:15,2,0.000,ALERT,212.38,295.16,59.975,1442574903,"201051344000685","174011321042388",0.00,15.50,0,284.64,304.18,0.0,0.0,0.000,256694.3,256694.3,2126,0,0,0,L,1122011218,0,123.14,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574932,546217.00
09/18/2015 07:15,2,0.000,ALERT,211.03,294.56,60.007,1442574903,"274151322000088","174011321042388",0.00,16.30,0,282.54,297.57,0.0,0.0,0.000,514767.3,514767.3,2122,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574934,546218.00
09/18/2015 07:15,2,0.000,ALERT,212.16,294.86,60.002,1442574903,"201051344000438","174011321042388",0.00,15.00,0,284.34,303.58,0.0,0.0,0.000,256641.7,256641.7,2127,0,0,0,L,1122011218,0,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574936,546219.00
09/18/2015 07:15,2,0.000,ALERT,211.93,295.16,59.986,1442574903,"201051344001135","174011321042388",0.00,15.30,0,284.34,303.58,0.0,0.0,0.000,248336.3,248336.3,2121,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574938,546220.00
09/18/2015 07:15,2,0.000,ALERT,212.16,294.56,59.975,1442574903,"201051344000417","174011321042388",0.00,15.30,0,283.74,302.98,0.0,0.0,0.000,251330.1,251330.1,2128,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574940,546221.00
09/18/2015 07:15,2,0.000,ALERT,213.96,298.77,59.996,1442574903,"201051344000594","174011321042388",0.00,15.50,0,284.34,302.98,0.0,0.0,0.000,254075.5,254075.5,2131,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574942,546222.00
09/18/2015 07:15,2,0.000,ALERT,211.25,295.46,59.981,1442574903,"274151322000083","174011321042388",0.00,15.80,0,282.84,298.17,0.0,0.0,0.000,531402.1,531402.1,2122,0,0,0,L,1151911521,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574944,546223.00
09/18/2015 07:15,2,0.000,ALERT,212.16,295.46,59.981,1442574903,"201051344000585","174011321042388",0.00,15.50,0,284.64,302.98,0.0,0.0,0.000,253839.2,253839.2,2126,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574945,546224.00
09/18/2015 07:15,2,0.000,ALERT,211.25,295.16,59.965,1442574903,"274151322000054","174011321042388",0.00,16.70,0,282.54,298.17,0.0,0.0,0.000,526041.8,526041.8,2119,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574947,546225.00
09/18/2015 07:15,2,0.000,ALERT,212.38,295.16,59.986,1442574903,"201051344001203","174011321042388",0.00,15.30,0,284.34,304.78,0.0,0.0,0.000,254349.0,254349.0,2125,0,0,0,L,1122011218,0,123.14,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574949,546226.00
09/18/2015 07:15,2,0.000,ALERT,211.93,295.46,59.975,1442574903,"201051344000646","174011321042388",0.00,15.30,0,284.34,303.28,0.0,0.0,0.000,250109.2,250109.2,2123,0,0,0,L,1122011218,0,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574951,546227.00
09/18/2015 07:15,2,0.000,ALERT,212.16,293.96,59.965,1442574903,"274151322000068","174011321042388",0.00,16.70,0,281.64,296.96,0.0,0.0,0.000,427974.9,427974.9,2157,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574953,546228.00
09/18/2015 07:15,2,0.000,ALERT,212.16,295.46,59.970,1442574903,"274151322000076","174011321042388",0.00,16.00,0,281.94,297.57,0.0,0.0,0.000,562534.7,562534.7,2119,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574954,546229.00
09/18/2015 07:15,2,0.000,ALERT,212.83,296.96,59.986,1442574903,"201051344000890","174011321042388",0.00,15.50,0,284.94,304.78,0.0,0.0,0.000,254985.0,254985.0,2126,0,0,0,L,1122011218,0,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574956,546230.00
09/18/2015 07:15,2,0.000,ALERT,214.64,298.17,59.981,1442574903,"201051344000900","174011321042388",0.00,15.30,0,284.04,302.07,0.0,0.0,0.000,256521.2,256521.2,2126,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574958,546231.00
09/18/2015 07:15,2,0.000,ALERT,215.32,297.87,59.975,1442574903,"201051344000633","174011321042388",0.00,15.00,0,282.84,301.77,0.0,0.0,0.000,244814.4,244814.4,2137,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574960,546232.00
09/18/2015 07:15,2,0.000,ALERT,214.64,298.17,59.970,1442574903,"201051344000983","174011321042388",0.00,15.50,0,284.94,302.68,0.0,0.0,0.000,253435.7,253435.7,2129,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574962,546233.00
09/18/2015 07:15,2,0.000,ALERT,213.29,296.06,59.986,1442574903,"201051344000917","174011321042388",0.00,16.00,0,283.74,302.37,0.0,0.0,0.000,255356.5,255356.5,2133,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574963,546234.00
09/18/2015 07:15,2,0.000,ALERT,214.41,296.96,59.970,1442574903,"201051344000648","174011321042388",0.00,15.00,0,284.04,302.37,0.0,0.0,0.000,250608.7,250608.7,2132,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574965,546235.00
09/18/2015 07:15,2,0.000,ALERT,211.93,295.16,59.970,1442574903,"201051344001093","174011321042388",0.00,15.80,0,284.64,302.98,0.0,0.0,0.000,253489.4,253489.4,2135,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574967,546236.00
09/18/2015 07:15,2,0.000,ALERT,214.19,296.96,59.933,1442574903,"201051344000645","174011321042388",0.00,15.80,0,284.64,302.37,0.0,0.0,0.000,251761.6,251761.6,2129,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574969,546237.00
09/18/2015 07:15,2,0.000,ALERT,210.57,293.96,59.959,1442574903,"274151322000085","174011321042388",0.00,16.00,0,282.24,297.26,0.0,0.0,0.000,528845.2,528845.2,2121,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574970,546238.00
09/18/2015 07:15,2,0.000,ALERT,212.16,294.56,59.965,1442574903,"201051344000651","174011321042388",0.00,14.70,0,283.74,302.68,0.0,0.0,0.000,250980.4,250980.4,2122,0,0,0,L,1122011218,0,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574972,546239.00
09/18/2015 07:15,2,0.000,ALERT,213.74,296.66,59.959,1442574903,"201051344000867","174011321042388",0.00,15.80,0,284.34,302.68,0.0,0.0,0.000,243878.7,243878.7,2130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574974,546240.00
09/18/2015 07:15,2,0.000,ALERT,211.93,295.76,59.970,1442574903,"201051344001230","174011321042388",0.00,15.30,0,284.94,304.18,0.0,0.0,0.000,254287.0,254287.0,2132,0,0,0,L,1122011218,0,122.46,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574976,546241.00
09/18/2015 07:15,2,0.000,ALERT,214.19,297.57,59.970,1442574903,"201051344000576","174011321042388",0.00,15.30,0,284.64,302.68,0.0,0.0,0.000,250831.3,250831.3,2137,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442574978,546242.00
09/18/2015 07:15,2,0.000,ALERT,213.74,297.26,59.949,1442574903,"201051344000579","174011321042388",0.00,15.50,0,285.24,302.98,0.0,0.0,0.000,258375.6,258375.6,2123,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442574980,546243.00
09/18/2015 07:30,2,0.000,ALERT,212.83,296.66,60.034,1442575804,"201051344000955","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,256267.5,256267.5,2124,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575806,546244.00
09/18/2015 07:30,2,0.000,ALERT,211.48,295.46,59.986,1442575804,"274151322000095","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,556062.0,556062.0,2126,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575808,546245.00
09/18/2015 07:30,2,0.000,ALERT,214.64,298.77,60.012,1442575804,"201051344000868","174011321042388",0.00,15.30,0,293.96,302.07,0.0,0.0,0.000,243349.5,243349.5,2135,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575810,546246.00
09/18/2015 07:30,2,0.000,ALERT,215.09,297.57,59.986,1442575804,"201051344000853","174011321042388",0.00,15.30,0,293.36,301.47,0.0,0.0,0.000,249990.8,249990.8,2130,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575812,546247.00
09/18/2015 07:30,2,0.000,ALERT,213.29,297.57,59.981,1442575804,"201051344000582","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,248332.3,248332.3,2129,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575814,546248.00
09/18/2015 07:30,2,0.000,ALERT,214.41,297.26,59.986,1442575804,"201051344000469","174011321042388",0.00,14.70,0,292.16,300.87,0.0,0.0,0.000,245194.1,245194.1,2129,0,0,0,L,1122011218,0,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575815,546249.00
09/18/2015 07:30,2,0.000,ALERT,214.19,297.57,59.981,1442575804,"201051344000988","174011321042388",0.00,15.30,0,290.65,299.67,0.0,0.0,0.000,243979.5,243979.5,2130,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575817,546250.00
09/18/2015 07:30,2,0.000,ALERT,214.64,297.57,59.981,1442575804,"201051344001158","174011321042388",0.00,14.70,0,292.46,299.67,0.0,0.0,0.000,249481.7,249481.7,2131,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575819,546251.00
09/18/2015 07:30,2,0.000,ALERT,212.83,296.06,59.981,1442575804,"201051344001025","174011321042388",0.00,14.70,0,291.85,299.37,0.0,0.0,0.000,254494.5,254494.5,2127,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575821,546252.00
09/18/2015 07:30,2,0.000,ALERT,214.41,298.17,59.975,1442575804,"201051344000569","174011321042388",0.00,15.50,0,293.96,301.17,0.0,0.0,0.000,257646.1,257646.1,2129,0,0,0,L,1122011218,0,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575823,546253.00
09/18/2015 07:30,2,0.000,ALERT,211.25,293.36,59.981,1442575804,"274151322000094","174011321042388",0.00,15.50,0,289.75,296.06,0.0,0.0,0.000,428476.7,428476.7,2158,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575824,546254.00
09/18/2015 07:30,2,0.000,ALERT,214.41,297.87,59.981,1442575804,"201051344000458","174011321042388",0.00,16.00,0,293.36,300.57,0.0,0.0,0.000,253339.1,253339.1,2130,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575826,546255.00
09/18/2015 07:30,2,0.000,ALERT,211.25,293.66,59.991,1442575804,"274151322000087","174011321042388",0.00,16.70,0,289.45,296.06,0.0,0.0,0.000,502330.2,502330.2,2127,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575828,546256.00
09/18/2015 07:30,2,0.000,ALERT,211.03,294.26,60.007,1442575804,"274151322000052","174011321042388",0.00,15.80,0,290.05,297.26,0.0,0.0,0.000,535831.9,535831.9,2121,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575830,546257.00
09/18/2015 07:30,2,0.000,ALERT,213.29,296.96,59.981,1442575804,"201051344001145","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,258043.0,258043.0,2133,0,0,0,L,1122011218,0,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575832,546258.00
09/18/2015 07:30,2,0.000,ALERT,213.29,296.66,59.986,1442575804,"201051344000685","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,256694.3,256694.3,2128,0,0,0,L,1122011218,0,123.81,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575834,546259.00
09/18/2015 07:30,2,0.000,ALERT,210.57,293.66,59.975,1442575804,"274151322000088","174011321042388",0.00,16.00,0,290.05,296.66,0.0,0.0,0.000,514767.3,514767.3,2124,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575836,546260.00
09/18/2015 07:30,2,0.000,ALERT,213.06,296.36,59.954,1442575804,"201051344000438","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,256641.7,256641.7,2129,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575838,546261.00
09/18/2015 07:30,2,0.000,ALERT,212.61,296.36,59.970,1442575804,"201051344001135","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,248336.3,248336.3,2123,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575839,546262.00
09/18/2015 07:30,2,0.000,ALERT,213.06,295.76,59.970,1442575804,"201051344000417","174011321042388",0.00,15.30,0,291.85,298.17,0.0,0.0,0.000,251330.1,251330.1,2130,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575841,546263.00
09/18/2015 07:30,2,0.000,ALERT,214.41,298.47,59.975,1442575804,"201051344000594","174011321042388",0.00,15.30,0,292.76,300.27,0.0,0.0,0.000,254075.5,254075.5,2133,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575843,546264.00
09/18/2015 07:30,2,0.000,ALERT,211.03,293.96,59.959,1442575804,"274151322000083","174011321042388",0.00,15.80,0,290.35,297.26,0.0,0.0,0.000,531402.1,531402.1,2124,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575845,546265.00
09/18/2015 07:30,2,0.000,ALERT,213.06,296.66,59.965,1442575804,"201051344000585","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,253839.2,253839.2,2128,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575847,546266.00
09/18/2015 07:30,2,0.000,ALERT,211.03,294.56,59.938,1442575804,"274151322000054","174011321042388",0.00,16.30,0,290.05,297.26,0.0,0.0,0.000,526041.8,526041.8,2121,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575849,546267.00
09/18/2015 07:30,2,0.000,ALERT,213.06,296.06,59.959,1442575804,"201051344001203","174011321042388",0.00,15.00,0,292.46,300.57,0.0,0.0,0.000,254349.0,254349.0,2127,0,0,0,L,1122011218,0,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575851,546268.00
09/18/2015 07:30,2,0.000,ALERT,212.61,296.06,59.965,1442575804,"201051344000646","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,250109.2,250109.2,2125,0,0,0,L,1122011218,0,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575852,546269.00
09/18/2015 07:30,2,0.000,ALERT,211.48,293.06,59.959,1442575804,"274151322000068","174011321042388",0.00,16.30,0,289.45,295.76,0.0,0.0,0.000,427974.9,427974.9,2159,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575854,546270.00
09/18/2015 07:30,2,0.000,ALERT,211.48,293.66,59.959,1442575804,"274151322000076","174011321042388",0.00,15.80,0,290.35,296.96,0.0,0.0,0.000,562534.7,562534.7,2121,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575856,546271.00
09/18/2015 07:30,2,0.000,ALERT,212.61,296.66,59.922,1442575804,"201051344000890","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,254985.0,254985.0,2128,0,0,0,L,1122011218,0,122.91,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575858,546272.00
09/18/2015 07:30,2,0.000,ALERT,214.19,297.26,59.933,1442575804,"201051344000900","174011321042388",0.00,15.30,0,292.76,299.67,0.0,0.0,0.000,256521.2,256521.2,2128,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575859,546273.00
09/18/2015 07:30,2,0.000,ALERT,214.87,296.96,59.970,1442575804,"201051344000633","174011321042388",0.00,15.00,0,291.25,299.07,0.0,0.0,0.000,244814.4,244814.4,2139,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575862,546274.00
09/18/2015 07:30,2,0.000,ALERT,214.41,297.87,59.975,1442575804,"201051344000983","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,253435.7,253435.7,2131,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575863,546275.00
09/18/2015 07:30,2,0.000,ALERT,213.06,295.76,59.965,1442575804,"201051344000917","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,255356.5,255356.5,2135,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575865,546276.00
09/18/2015 07:30,2,0.000,ALERT,214.87,296.96,59.970,1442575804,"201051344000648","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,250608.7,250608.7,2134,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575867,546277.00
09/18/2015 07:30,2,0.000,ALERT,213.06,296.66,59.959,1442575804,"201051344001093","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,253489.4,253489.4,2137,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575869,546278.00
09/18/2015 07:30,2,0.000,ALERT,215.32,297.87,59.965,1442575804,"201051344000645","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,251761.6,251761.6,2131,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575871,546279.00
09/18/2015 07:30,2,0.000,ALERT,211.25,294.56,59.954,1442575804,"274151322000085","174011321042388",0.00,15.80,0,290.35,296.66,0.0,0.0,0.000,528845.2,528845.2,2123,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575872,546280.00
09/18/2015 07:30,2,0.000,ALERT,213.06,295.76,59.959,1442575804,"201051344000651","174011321042388",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,250980.4,250980.4,2124,0,0,0,L,1122011218,0,123.36,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575874,546281.00
09/18/2015 07:30,2,0.000,ALERT,214.87,297.57,59.965,1442575804,"201051344000867","174011321042388",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,243878.7,243878.7,2132,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575876,546282.00
09/18/2015 07:30,2,0.000,ALERT,213.06,296.96,59.954,1442575804,"201051344001230","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,254287.0,254287.0,2134,0,0,0,L,1122011218,0,123.14,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442575878,546283.00
09/18/2015 07:30,2,0.000,ALERT,215.09,298.47,59.959,1442575804,"201051344000576","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,250831.3,250831.3,2139,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575880,546284.00
09/18/2015 07:30,2,0.000,ALERT,214.64,298.47,59.959,1442575804,"201051344000579","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,258375.6,258375.6,2125,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442575882,546285.00
09/18/2015 07:45,2,0.182,ALERT,212.61,335.44,59.981,1442576703,"201051344000955","174011321042388",25.98,15.30,0,288.85,336.64,4.8,2.7,0.000,256267.6,256267.6,2126,0,0,0,L,1122011218,0,122.01,120.88,0200,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442576705,546286.00
09/18/2015 07:45,2,0.074,ALERT,210.35,294.56,59.986,1442576703,"274151322000095","174011321042388",23.02,15.30,0,285.84,303.28,1.7,0.0,0.000,556062.0,556062.0,2128,0,0,0,L,1151911521,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1442576707,546287.00
09/18/2015 07:45,2,0.150,ALERT,213.29,296.96,60.012,1442576703,"201051344000868","174011321042388",22.34,15.30,0,288.25,302.68,3.4,1.4,0.000,243349.6,243349.6,2137,0,0,0,L,1122011218,0,120.88,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1442576708,546288.00
