ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 07:45,2,0.150,ALERT,213.96,329.13,59.991,1442576703,"201051344000853","174011321042388",24.97,15.00,0,287.35,330.63,3.9,1.8,0.000,249990.8,249990.8,2132,0,0,0,L,1122011218,0,121.78,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1442576710,546289.00
09/18/2015 07:45,2,0.176,ALERT,213.51,298.17,59.981,1442576703,"201051344000582","174011321042388",20.65,15.00,0,289.75,302.98,3.7,1.6,0.000,248332.4,248332.4,2131,0,0,0,L,1122011218,0,122.68,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1442576712,546290.00
09/18/2015 07:45,2,0.184,ALERT,213.29,330.93,59.991,1442576703,"201051344000469","174011321042388",24.45,14.70,0,286.74,331.23,4.6,2.5,0.000,245194.3,245194.3,2131,0,0,0,L,1122011218,0,120.65,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1442576714,546291.00
09/18/2015 07:45,2,0.135,ALERT,213.29,324.02,59.986,1442576703,"201051344000988","174011321042388",24.75,15.50,0,285.54,332.73,3.4,1.4,0.000,243979.5,243979.5,2132,0,0,0,L,1122011218,0,121.10,122.68,0100,12,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1442576715,546292.00
09/18/2015 07:45,2,0.154,ALERT,213.51,296.06,59.975,1442576703,"201051344001158","174011321042388",21.95,14.70,0,287.05,301.77,3.5,1.4,0.000,249481.8,249481.8,2133,0,0,0,L,1122011218,0,120.88,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1442576717,546293.00
09/18/2015 07:45,2,0.145,ALERT,212.83,296.66,59.975,1442576703,"201051344001025","174011321042388",23.72,14.70,0,288.25,302.98,3.5,1.5,0.000,254494.6,254494.6,2129,0,0,0,L,1122011218,0,122.01,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442576719,546294.00
09/18/2015 07:45,2,0.160,ALERT,213.51,336.34,59.954,1442576703,"201051344000569","174011321042388",26.60,15.50,0,288.25,337.24,4.4,2.3,0.000,257646.2,257646.2,2131,0,0,0,L,1122011218,0,120.88,122.91,0100,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1442576721,546295.00
09/18/2015 07:45,2,0.000,ALERT,210.80,293.06,59.975,1442576703,"274151322000094","174011321042388",40.33,15.50,0,284.64,385.93,0.0,0.0,0.000,428476.7,428476.7,2160,0,0,0,L,1151911521,0,121.10,122.23,0002,13,0,0,0,0,0,0,58,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1442576723,546296.00
09/18/2015 07:45,2,0.162,ALERT,213.06,323.11,59.970,1442576703,"201051344000458","174011321042388",25.64,16.00,0,287.65,332.73,4.2,2.2,0.000,253339.2,253339.2,2132,0,0,0,L,1122011218,0,121.33,122.68,0100,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1442576725,546297.00
09/18/2015 07:45,2,0.088,ALERT,210.57,292.76,59.975,1442576703,"274151322000087","174011321042388",22.64,16.30,0,284.04,301.47,2.0,0.0,0.000,502330.2,502330.2,2129,0,0,0,L,1151911521,0,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1442576727,546298.00
09/18/2015 07:45,2,0.107,ALERT,210.35,303.58,59.996,1442576703,"274151322000052","174011321042388",23.85,15.80,0,284.34,305.38,2.6,0.6,0.000,535831.9,535831.9,2123,0,0,0,L,1151911521,0,120.65,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1442576729,546299.00
09/18/2015 07:45,2,0.137,ALERT,213.29,297.87,59.938,1442576703,"201051344001145","174011321042388",22.76,15.00,0,289.15,303.28,3.1,1.1,0.000,258043.0,258043.0,2135,0,0,0,L,1122011218,0,122.68,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1442576730,546300.00
09/18/2015 07:45,2,0.133,ALERT,213.51,297.57,59.996,1442576703,"201051344000685","174011321042388",23.10,15.30,0,289.15,302.37,3.1,1.1,0.000,256694.3,256694.3,2130,0,0,0,L,1122011218,0,123.36,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1442576732,546301.00
09/18/2015 07:45,2,0.070,ALERT,210.12,293.66,59.965,1442576703,"274151322000088","174011321042388",22.82,16.00,0,284.64,301.47,1.6,0.0,0.000,514767.3,514767.3,2126,0,0,0,L,1151911521,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1442576734,546302.00
09/18/2015 07:45,2,0.172,ALERT,213.06,297.57,59.986,1442576703,"201051344000438","174011321042388",23.02,15.00,0,288.85,302.68,4.0,2.0,0.000,256641.8,256641.8,2131,0,0,0,L,1122011218,0,122.91,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1442576736,546303.00
09/18/2015 07:45,2,0.160,ALERT,212.83,329.13,59.981,1442576703,"201051344001135","174011321042388",26.12,15.00,0,288.85,332.73,4.3,2.2,0.000,248336.4,248336.4,2125,0,0,0,L,1122011218,0,122.46,121.10,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1442576738,546304.00
09/18/2015 07:45,2,0.199,ALERT,213.06,296.66,59.938,1442576703,"201051344000417","174011321042388",23.12,15.00,0,288.25,301.77,4.7,2.6,0.000,251330.3,251330.3,2132,0,0,0,L,1122011218,0,122.46,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442576740,546305.00
09/18/2015 07:45,2,0.158,ALERT,213.29,300.57,60.012,1442576703,"201051344000594","174011321042388",23.78,15.30,0,287.65,302.68,3.9,1.8,0.000,254075.6,254075.6,2135,0,0,0,L,1122011218,0,121.10,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1442576742,546306.00
09/18/2015 07:45,2,0.080,ALERT,210.80,294.26,59.975,1442576703,"274151322000083","174011321042388",23.56,15.50,0,284.94,302.68,1.9,0.0,0.000,531402.1,531402.1,2126,0,0,0,L,1151911521,0,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1442576744,546307.00
09/18/2015 07:45,2,0.168,ALERT,213.29,326.12,59.981,1442576703,"201051344000585","174011321042388",25.17,15.30,0,288.85,326.42,4.3,2.3,0.000,253839.3,253839.3,2130,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1442576745,546308.00
09/18/2015 07:45,2,0.078,ALERT,210.12,294.56,59.986,1442576703,"274151322000054","174011321042388",24.05,16.00,0,284.64,302.37,1.9,0.0,0.000,526041.8,526041.8,2123,0,0,0,L,1151911521,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1442576747,546309.00
09/18/2015 07:45,2,0.170,ALERT,213.29,297.57,59.970,1442576703,"201051344001203","174011321042388",21.23,15.00,0,288.55,303.88,3.7,1.6,0.000,254349.1,254349.1,2129,0,0,0,L,1122011218,0,123.14,121.10,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442576749,546310.00
09/18/2015 07:45,2,0.180,ALERT,212.83,302.98,59.981,1442576703,"201051344000646","174011321042388",23.02,15.00,0,288.55,303.58,4.2,2.1,0.000,250109.3,250109.3,2127,0,0,0,L,1122011218,0,122.68,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1442576751,546311.00
09/18/2015 07:45,2,0.055,ALERT,211.25,310.79,59.986,1442576703,"274151322000068","174011321042388",22.05,16.30,0,284.04,385.63,1.2,0.0,0.000,427974.9,427974.9,2161,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,71,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1442576753,546312.00
09/18/2015 07:45,2,0.084,ALERT,211.70,305.98,59.970,1442576703,"274151322000076","174011321042388",25.03,15.80,0,284.94,308.69,2.1,0.1,0.000,562534.7,562534.7,2123,0,0,0,L,1151911521,0,121.33,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1442576754,546313.00
09/18/2015 07:45,2,0.172,ALERT,212.83,298.77,59.981,1442576703,"201051344000890","174011321042388",23.76,15.30,0,289.45,303.28,4.2,2.1,0.000,254985.1,254985.1,2130,0,0,0,L,1122011218,0,122.68,120.65,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442576756,546314.00
09/18/2015 07:45,2,0.107,ALERT,213.51,297.26,59.981,1442576703,"201051344000900","174011321042388",23.20,15.30,0,287.35,302.07,2.5,0.5,0.000,256521.2,256521.2,2130,0,0,0,L,1122011218,0,121.33,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1442576758,546315.00
09/18/2015 07:45,2,0.156,ALERT,214.19,296.36,59.991,1442576703,"201051344000633","174011321042388",23.52,15.00,0,286.14,301.77,3.7,1.7,0.000,244814.5,244814.5,2141,0,0,0,L,1122011218,0,121.78,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1442576760,546316.00
09/18/2015 07:45,2,0.162,ALERT,213.74,329.13,59.959,1442576703,"201051344000983","174011321042388",26.08,15.50,0,287.65,332.13,4.3,2.2,0.000,253435.8,253435.8,2133,0,0,0,L,1122011218,0,121.55,122.68,0200,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442576762,546317.00
09/18/2015 07:45,2,0.148,ALERT,213.29,297.57,59.975,1442576703,"201051344000917","174011321042388",22.46,15.80,0,287.95,301.17,3.4,1.3,0.000,255356.6,255356.6,2137,0,0,0,L,1122011218,0,122.46,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1442576764,546318.00
09/18/2015 07:45,2,0.178,ALERT,213.51,296.36,60.002,1442576703,"201051344000648","174011321042388",21.81,14.70,0,287.05,301.77,3.9,1.9,0.000,250608.8,250608.8,2136,0,0,0,L,1122011218,0,120.88,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1442576766,546319.00
09/18/2015 07:45,2,0.182,ALERT,213.06,297.57,60.034,1442576703,"201051344001093","174011321042388",22.82,15.50,0,288.85,302.07,4.2,2.2,0.000,253489.5,253489.5,2139,0,0,0,L,1122011218,0,122.46,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1442576767,546320.00
09/18/2015 07:45,2,0.137,ALERT,214.19,310.79,59.975,1442576703,"201051344000645","174011321042388",25.23,15.50,0,287.35,311.39,3.5,1.5,0.000,251761.7,251761.7,2133,0,0,0,L,1122011218,0,121.55,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1442576769,546321.00
09/18/2015 07:45,2,0.078,ALERT,210.57,293.96,59.975,1442576703,"274151322000085","174011321042388",24.07,15.80,0,284.94,302.07,1.9,0.0,0.000,528845.2,528845.2,2125,0,0,0,L,1151911521,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1442576771,546322.00
09/18/2015 07:45,2,0.180,ALERT,212.83,296.66,59.970,1442576703,"201051344000651","174011321042388",21.55,14.30,0,288.25,301.77,3.9,1.9,0.000,250980.5,250980.5,2126,0,0,0,L,1122011218,0,122.91,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1442576773,546323.00
09/18/2015 07:45,2,0.154,ALERT,212.61,296.36,59.954,1442576703,"201051344000867","174011321042388",23.70,15.80,0,287.35,302.07,3.7,1.7,0.000,243878.8,243878.8,2134,0,0,0,L,1122011218,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1442576775,546324.00
09/18/2015 07:45,2,0.156,ALERT,212.61,297.26,59.933,1442576703,"201051344001230","174011321042388",21.81,15.00,0,289.15,302.68,3.5,1.4,0.000,254287.0,254287.0,2136,0,0,0,L,1122011218,0,122.46,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1442576777,546325.00
09/18/2015 07:45,2,0.178,ALERT,213.51,296.96,59.965,1442576703,"201051344000576","174011321042388",20.30,15.30,0,287.95,302.68,3.7,1.6,0.000,250831.4,250831.4,2141,0,0,0,L,1122011218,0,121.10,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1442576779,546326.00
09/18/2015 07:45,2,0.215,ALERT,213.06,319.51,59.981,1442576703,"201051344000579","174011321042388",23.28,15.30,0,288.25,332.43,5.1,3.0,0.000,258375.8,258375.8,2127,0,0,0,L,1122011218,0,121.10,122.23,0100,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1442576781,546327.00
09/18/2015 08:00,2,0.639,ACTIVE,213.51,336.94,60.002,1442577603,"201051344000955","174011321042388",29.54,16.00,0,294.56,348.66,19.1,16.6,0.128,256269.8,256269.8,2128,0,0,0,L,1122011218,0,122.91,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577605,546328.00
09/18/2015 08:00,2,0.484,ACTIVE,213.51,339.04,59.991,1442577603,"274151322000095","174011321042388",29.42,17.00,0,292.76,342.05,14.5,12.1,0.093,556062.8,556062.8,2130,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577606,546329.00
09/18/2015 08:00,2,0.627,ACTIVE,216.45,341.75,60.007,1442577603,"201051344000868","174011321042388",28.84,16.00,0,295.16,349.26,18.3,15.8,0.124,243351.6,243351.6,2139,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577607,546330.00
09/18/2015 08:00,2,0.598,ACTIVE,217.13,342.95,60.018,1442577603,"201051344000853","174011321042388",28.63,16.00,0,294.56,349.26,17.4,14.9,0.115,249992.8,249992.8,2134,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577608,546331.00
09/18/2015 08:00,2,0.586,ACTIVE,214.64,338.74,60.012,1442577603,"201051344000582","174011321042388",28.90,15.80,0,296.06,346.56,17.2,14.7,0.115,248334.3,248334.3,2133,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577609,546332.00
09/18/2015 08:00,2,0.627,ACTIVE,216.45,341.15,60.007,1442577603,"201051344000469","174011321042388",28.71,15.50,0,293.36,349.86,18.3,15.7,0.124,245196.4,245196.4,2133,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577610,546333.00
09/18/2015 08:00,2,0.596,ACTIVE,216.45,342.95,60.002,1442577603,"201051344000988","174011321042388",28.94,16.30,0,291.55,350.47,17.5,15.0,0.124,243981.4,243981.4,2134,0,0,0,L,1122011218,0,123.14,123.81,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577610,546334.00
09/18/2015 08:00,2,0.590,ACTIVE,216.45,341.75,60.007,1442577603,"201051344001158","174011321042388",29.16,15.50,0,293.96,349.86,17.4,14.9,0.124,249483.6,249483.6,2135,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577611,546335.00
09/18/2015 08:00,2,0.570,ACTIVE,213.96,337.24,60.055,1442577603,"201051344001025","174011321042388",29.50,15.50,0,294.56,345.96,17.1,14.6,0.110,254496.4,254496.4,2131,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577612,546336.00
09/18/2015 08:00,2,0.617,ACTIVE,216.45,341.45,60.007,1442577603,"201051344000569","174011321042388",29.22,16.30,0,294.56,348.66,18.3,15.7,0.124,257648.3,257648.3,2133,0,0,0,L,1122011218,0,122.91,123.81,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577613,546337.00
09/18/2015 08:00,2,0.365,ALERT,213.51,409.68,59.986,1442577603,"274151322000094","174011321042388",38.57,17.30,0,290.95,425.91,14.2,11.7,0.080,428477.4,428477.4,2162,0,0,0,L,1151911521,0,122.01,124.04,0002,14,0,0,0,0,0,0,121,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577615,546338.00
09/18/2015 08:00,2,0.604,ACTIVE,216.22,341.15,59.970,1442577603,"201051344000458","174011321042388",29.00,17.00,0,294.26,348.36,17.8,15.2,0.119,253341.2,253341.2,2134,0,0,0,L,1122011218,0,123.36,123.59,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577616,546339.00
09/18/2015 08:00,2,0.537,ACTIVE,213.96,339.34,59.981,1442577603,"274151322000087","174011321042388",28.05,17.80,0,290.95,343.25,15.3,12.8,0.088,502331.2,502331.2,2131,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577617,546340.00
09/18/2015 08:00,2,0.580,ACTIVE,213.51,336.64,59.996,1442577603,"274151322000052","174011321042388",28.80,17.30,0,292.16,345.66,16.9,14.4,0.097,535833.5,535833.5,2125,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577618,546341.00
09/18/2015 08:00,2,0.557,ACTIVE,214.19,338.44,60.007,1442577603,"201051344001145","174011321042388",29.12,15.80,0,295.46,356.18,16.4,14.0,0.110,258044.7,258044.7,2137,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577619,546342.00
09/18/2015 08:00,2,0.574,ACTIVE,214.41,339.34,60.007,1442577603,"201051344000685","174011321042388",29.18,16.00,0,294.86,353.77,17.0,14.5,0.124,256696.1,256696.1,2132,0,0,0,L,1122011218,0,124.27,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577619,546343.00
09/18/2015 08:00,2,0.549,ACTIVE,213.51,336.34,59.996,1442577603,"274151322000088","174011321042388",28.39,17.30,0,291.85,344.76,15.8,13.3,0.093,514768.7,514768.7,2128,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577620,546344.00
09/18/2015 08:00,2,0.611,ACTIVE,214.19,338.74,59.996,1442577603,"201051344000438","174011321042388",29.84,15.80,0,295.46,351.97,18.5,15.9,0.124,256643.9,256643.9,2133,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577621,546345.00
09/18/2015 08:00,2,0.607,ACTIVE,213.96,337.54,59.996,1442577603,"201051344001135","174011321042388",29.00,15.80,0,294.86,345.36,17.9,15.3,0.119,248338.4,248338.4,2127,0,0,0,L,1122011218,0,123.36,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577622,546346.00
09/18/2015 08:00,2,0.635,ACTIVE,214.19,338.14,59.996,1442577603,"201051344000417","174011321042388",29.42,16.00,0,294.86,348.96,18.9,16.4,0.119,251332.5,251332.5,2134,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577623,546347.00
09/18/2015 08:00,2,0.617,ACTIVE,216.00,341.15,59.996,1442577603,"201051344000594","174011321042388",29.26,16.30,0,294.86,348.66,18.3,15.8,0.124,254077.6,254077.6,2137,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577624,546348.00
09/18/2015 08:00,2,0.506,ACTIVE,213.51,335.44,59.996,1442577603,"274151322000083","174011321042388",29.24,17.00,0,292.16,342.95,15.1,12.6,0.088,531403.1,531403.1,2128,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577625,546349.00
09/18/2015 08:00,2,0.551,ACTIVE,214.19,338.44,60.007,1442577603,"201051344000585","174011321042388",29.36,16.00,0,295.46,345.96,16.4,13.9,0.106,253841.1,253841.1,2132,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577626,546350.00
09/18/2015 08:00,2,0.555,ACTIVE,213.51,339.65,59.965,1442577603,"274151322000054","174011321042388",29.04,17.80,0,292.46,346.86,16.4,13.9,0.106,526043.3,526043.3,2125,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577627,546351.00
09/18/2015 08:00,2,0.619,ACTIVE,214.19,337.54,59.996,1442577603,"201051344001203","174011321042388",29.28,15.80,0,295.16,355.58,18.4,15.8,0.124,254351.1,254351.1,2131,0,0,0,L,1122011218,0,124.04,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577628,546352.00
09/18/2015 08:00,2,0.598,ACTIVE,213.51,337.24,59.981,1442577603,"201051344000646","174011321042388",29.38,15.80,0,295.16,349.56,17.8,15.2,0.124,250111.3,250111.3,2129,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577629,546353.00
09/18/2015 08:00,2,0.371,ALERT,214.41,414.49,59.996,1442577603,"274151322000068","174011321042388",39.24,18.30,0,291.25,432.52,14.9,12.4,0.075,427976.2,427976.2,2163,0,0,0,L,1151911521,0,122.68,124.27,0002,18,0,0,0,0,0,0,95,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577630,546354.00
09/18/2015 08:00,2,0.566,ACTIVE,213.96,337.24,59.996,1442577603,"274151322000076","174011321042388",29.80,17.30,0,292.46,344.45,17.1,14.6,0.102,562536.3,562536.3,2125,0,0,0,L,1151911521,0,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577631,546355.00
09/18/2015 08:00,2,0.635,ACTIVE,213.51,337.54,59.986,1442577603,"201051344000890","174011321042388",29.62,16.30,0,296.06,347.46,19.1,16.5,0.115,254987.3,254987.3,2132,0,0,0,L,1122011218,0,123.36,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577632,546356.00
09/18/2015 08:00,2,0.566,ACTIVE,216.22,341.75,60.002,1442577603,"201051344000900","174011321042388",29.10,16.00,0,294.86,348.66,16.8,14.2,0.115,256522.9,256522.9,2132,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577633,546357.00
09/18/2015 08:00,2,0.604,ACTIVE,216.90,343.55,59.986,1442577603,"201051344000633","174011321042388",29.64,15.80,0,293.36,355.58,18.1,15.6,0.124,244816.6,244816.6,2143,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577635,546358.00
09/18/2015 08:00,2,0.600,ALERT,216.45,341.15,59.996,1442577603,"201051344000983","174011321042388",29.38,16.30,0,295.16,348.66,17.9,15.4,0.119,253437.8,253437.8,2135,0,0,0,L,1122011218,0,123.36,123.36,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577637,546359.00
09/18/2015 08:00,2,0.588,ACTIVE,214.19,338.74,59.986,1442577603,"201051344000917","174011321042388",28.88,17.00,0,294.56,350.77,17.2,14.7,0.110,255358.4,255358.4,2139,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577638,546360.00
09/18/2015 08:00,2,0.611,ACTIVE,216.90,341.75,59.996,1442577603,"201051344000648","174011321042388",29.46,15.80,0,294.56,351.07,18.3,15.7,0.119,250610.9,250610.9,2138,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577639,546361.00
09/18/2015 08:00,2,0.684,ACTIVE,214.19,339.65,59.991,1442577603,"201051344001093","174011321042388",29.46,16.30,0,295.76,354.07,20.4,17.8,0.137,253491.9,253491.9,2141,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577640,546362.00
09/18/2015 08:00,2,0.586,ACTIVE,216.90,342.35,59.996,1442577603,"201051344000645","174011321042388",29.72,16.30,0,295.16,349.86,17.7,15.1,0.115,251763.7,251763.7,2135,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577641,546363.00
09/18/2015 08:00,2,0.582,ACTIVE,213.74,339.04,59.981,1442577603,"274151322000085","174011321042388",28.53,17.00,0,291.85,343.85,16.8,14.3,0.102,528846.4,528846.4,2127,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577642,546364.00
09/18/2015 08:00,2,0.596,ACTIVE,214.19,338.74,59.986,1442577603,"201051344000651","174011321042388",29.54,15.50,0,294.86,351.37,17.9,15.3,0.119,250982.5,250982.5,2128,0,0,0,L,1122011218,0,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577642,546365.00
09/18/2015 08:00,2,0.607,ACTIVE,216.67,341.15,59.991,1442577603,"201051344000867","174011321042388",29.92,16.70,0,293.66,351.37,18.4,15.8,0.119,243880.9,243880.9,2136,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577643,546366.00
09/18/2015 08:00,2,0.607,ACTIVE,213.96,338.14,59.991,1442577603,"201051344001230","174011321042388",29.64,16.00,0,295.16,346.86,18.3,15.7,0.119,254289.0,254289.0,2138,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577644,546367.00
09/18/2015 08:00,2,0.615,ACTIVE,216.90,342.65,59.991,1442577603,"201051344000576","174011321042388",29.28,15.80,0,295.16,352.87,18.3,15.7,0.124,250833.5,250833.5,2143,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577645,546368.00
09/18/2015 08:00,2,0.635,ACTIVE,216.67,341.75,59.986,1442577603,"201051344000579","174011321042388",29.72,16.30,0,294.86,349.26,19.1,16.5,0.124,258378.1,258378.1,2129,0,0,0,L,1122011218,0,123.36,123.36,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442577646,546369.00
09/18/2015 08:15,2,1.096,ACTIVE,213.51,342.95,59.970,1442578503,"201051344000955","174011321042388",30.28,17.30,0,321.31,356.18,33.6,30.6,0.265,256275.6,256275.6,2129,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578504,546370.00
09/18/2015 08:15,2,1.066,ACTIVE,211.03,341.45,59.970,1442578503,"274151322000095","174011321042388",29.96,17.80,0,321.91,364.59,32.4,29.3,0.225,556067.8,556067.8,2131,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578505,546371.00
09/18/2015 08:15,2,1.078,ACTIVE,215.32,343.85,59.986,1442578503,"201051344000868","174011321042388",29.56,17.00,0,318.91,357.38,32.4,29.3,0.252,243357.1,243357.1,2140,0,0,0,L,1122011218,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578506,546372.00
09/18/2015 08:15,2,1.039,ACTIVE,216.00,345.06,59.954,1442578503,"201051344000853","174011321042388",29.84,17.00,0,323.11,357.98,31.5,28.4,0.243,249998.1,249998.1,2135,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578507,546373.00
09/18/2015 08:15,2,1.033,ACTIVE,214.41,343.85,59.991,1442578503,"201051344000582","174011321042388",29.64,16.70,0,319.21,356.18,31.1,28.1,0.234,248339.6,248339.6,2134,0,0,0,L,1122011218,0,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578508,546374.00
09/18/2015 08:15,2,1.068,ACTIVE,215.54,345.06,59.975,1442578503,"201051344000469","174011321042388",29.94,16.30,0,319.51,357.08,32.4,29.4,0.256,245201.9,245201.9,2134,0,0,0,L,1122011218,0,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578509,546375.00
09/18/2015 08:15,2,1.061,ACTIVE,215.32,345.66,60.018,1442578503,"201051344000988","174011321042388",29.78,17.00,0,319.51,358.58,32.1,29.0,0.252,243986.8,243986.8,2135,0,0,0,L,1122011218,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578510,546376.00
09/18/2015 08:15,2,1.053,ACTIVE,215.54,344.15,59.949,1442578503,"201051344001158","174011321042388",29.62,16.30,0,319.51,357.38,31.6,28.6,0.252,249489.0,249489.0,2136,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578511,546377.00
09/18/2015 08:15,2,1.031,ACTIVE,213.74,342.65,59.949,1442578503,"201051344001025","174011321042388",29.68,16.70,0,320.11,355.88,31.0,28.0,0.239,254501.7,254501.7,2132,0,0,0,L,1122011218,0,123.14,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578512,546378.00
09/18/2015 08:15,2,1.043,ACTIVE,215.54,344.45,59.970,1442578503,"201051344000569","174011321042388",30.22,17.30,0,320.71,357.08,32.0,29.0,0.247,257653.8,257653.8,2134,0,0,0,L,1122011218,0,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578513,546379.00
09/18/2015 08:15,2,0.736,ACTIVE,211.25,424.41,59.975,1442578503,"274151322000094","174011321042388",39.86,19.30,0,326.12,442.44,29.9,27.0,0.199,428482.2,428482.2,2164,0,0,0,L,1151911521,0,120.88,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578514,546380.00
09/18/2015 08:15,2,1.039,ACTIVE,215.54,343.55,59.975,1442578503,"201051344000458","174011321042388",29.88,17.80,0,320.41,356.18,31.4,28.4,0.247,253346.6,253346.6,2135,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578515,546381.00
09/18/2015 08:15,2,1.068,ACTIVE,211.25,335.14,59.970,1442578503,"274151322000087","174011321042388",29.42,19.00,0,316.20,358.88,31.7,28.7,0.203,502336.3,502336.3,2132,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578516,546382.00
09/18/2015 08:15,2,1.150,ACTIVE,211.03,342.95,59.996,1442578503,"274151322000052","174011321042388",29.44,18.70,0,319.21,351.37,34.3,31.1,0.221,535839.2,535839.2,2126,0,0,0,L,1151911521,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578517,546383.00
09/18/2015 08:15,2,1.004,ACTIVE,213.74,342.65,59.975,1442578503,"201051344001145","174011321042388",29.72,17.00,0,320.11,355.88,30.2,27.3,0.230,258049.8,258049.8,2138,0,0,0,L,1122011218,0,123.14,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578518,546384.00
09/18/2015 08:15,2,1.021,ACTIVE,213.96,344.45,59.975,1442578503,"201051344000685","174011321042388",30.04,17.00,0,321.01,356.48,31.1,28.1,0.256,256701.4,256701.4,2133,0,0,0,L,1122011218,0,124.04,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578518,546385.00
09/18/2015 08:15,2,1.107,ACTIVE,210.35,337.84,59.970,1442578503,"274151322000088","174011321042388",29.30,18.70,0,320.11,351.37,32.9,29.8,0.225,514774.1,514774.1,2129,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578519,546386.00
09/18/2015 08:15,2,1.076,ACTIVE,213.74,343.25,59.986,1442578503,"201051344000438","174011321042388",30.10,17.00,0,324.02,357.08,32.9,29.8,0.256,256649.6,256649.6,2134,0,0,0,L,1122011218,0,123.59,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578520,546387.00
09/18/2015 08:15,2,1.051,ACTIVE,213.51,342.65,59.970,1442578503,"201051344001135","174011321042388",30.06,17.00,0,320.41,355.88,32.0,29.0,0.247,248343.9,248343.9,2128,0,0,0,L,1122011218,0,123.14,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578521,546388.00
09/18/2015 08:15,2,1.088,ACTIVE,213.96,343.25,59.970,1442578503,"201051344000417","174011321042388",29.80,17.30,0,320.41,356.18,32.9,29.8,0.252,251338.2,251338.2,2135,0,0,0,L,1122011218,0,123.36,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578522,546389.00
09/18/2015 08:15,2,1.070,ACTIVE,215.09,343.55,59.981,1442578503,"201051344000594","174011321042388",30.02,17.00,0,320.11,356.78,32.5,29.5,0.247,254083.2,254083.2,2138,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578523,546390.00
09/18/2015 08:15,2,1.074,ACTIVE,211.03,338.74,59.975,1442578503,"274151322000083","174011321042388",29.26,18.30,0,319.51,361.89,31.8,28.8,0.225,531407.7,531407.7,2129,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578524,546391.00
09/18/2015 08:15,2,0.988,ACTIVE,214.19,343.25,59.965,1442578503,"201051344000585","174011321042388",29.80,17.30,0,319.51,354.67,29.9,26.9,0.221,253846.1,253846.1,2133,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578525,546392.00
09/18/2015 08:15,2,1.117,ACTIVE,211.25,339.95,59.986,1442578503,"274151322000054","174011321042388",29.48,19.00,0,315.60,350.17,33.4,30.3,0.230,526048.8,526048.8,2126,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578526,546393.00
09/18/2015 08:15,2,1.090,ACTIVE,213.96,343.55,59.975,1442578503,"201051344001203","174011321042388",29.80,17.30,0,319.81,358.28,33.0,29.9,0.261,254356.8,254356.8,2132,0,0,0,L,1122011218,0,123.81,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578526,546394.00
09/18/2015 08:15,2,1.041,ACTIVE,213.29,343.55,59.970,1442578503,"201051344000646","174011321042388",30.12,17.00,0,319.51,356.18,31.8,28.7,0.247,250116.7,250116.7,2130,0,0,0,L,1122011218,0,123.36,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578527,546395.00
09/18/2015 08:15,2,0.768,ACTIVE,211.48,422.90,59.965,1442578503,"274151322000068","174011321042388",39.80,20.70,0,324.62,439.74,31.1,28.1,0.203,427981.2,427981.2,2165,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578528,546396.00
09/18/2015 08:15,2,1.162,ACTIVE,211.25,343.85,59.959,1442578503,"274151322000076","174011321042388",30.30,18.70,0,322.81,352.57,35.7,32.5,0.234,562542.2,562542.2,2126,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578529,546397.00
09/18/2015 08:15,2,1.111,ACTIVE,213.51,342.65,59.981,1442578503,"201051344000890","174011321042388",29.84,17.50,0,319.81,356.48,33.6,30.5,0.261,254993.1,254993.1,2133,0,0,0,L,1122011218,0,123.36,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578530,546398.00
09/18/2015 08:15,2,1.031,ACTIVE,215.09,344.45,59.981,1442578503,"201051344000900","174011321042388",29.84,16.70,0,318.61,357.08,31.2,28.2,0.247,256528.1,256528.1,2133,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578531,546399.00
09/18/2015 08:15,2,1.062,ACTIVE,215.54,345.66,59.975,1442578503,"201051344000633","174011321042388",29.96,16.70,0,323.11,358.28,32.3,29.2,0.252,244822.1,244822.1,2144,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578532,546400.00
09/18/2015 08:15,2,1.047,ACTIVE,215.32,343.55,59.975,1442578503,"201051344000983","174011321042388",29.96,17.00,0,320.11,356.78,31.9,28.8,0.252,253443.2,253443.2,2137,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578533,546401.00
09/18/2015 08:15,2,1.029,ACTIVE,213.96,343.55,59.981,1442578503,"201051344000917","174011321042388",29.82,17.80,0,319.21,355.88,31.1,28.1,0.243,255363.7,255363.7,2140,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578534,546402.00
09/18/2015 08:15,2,1.061,ACTIVE,215.32,343.85,59.981,1442578503,"201051344000648","174011321042388",29.90,16.30,0,321.01,357.08,32.2,29.1,0.247,250616.4,250616.4,2139,0,0,0,L,1122011218,0,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578535,546403.00
09/18/2015 08:15,2,1.160,ACTIVE,213.96,344.76,59.965,1442578503,"201051344001093","174011321042388",29.92,17.50,0,320.11,357.98,35.2,32.0,0.265,253498.0,253498.0,2142,0,0,0,L,1122011218,0,123.36,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578536,546404.00
09/18/2015 08:15,2,1.070,ACTIVE,215.77,344.76,59.981,1442578503,"201051344000645","174011321042388",29.48,17.30,0,321.61,357.38,32.0,28.9,0.243,251769.1,251769.1,2136,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578537,546405.00
09/18/2015 08:15,2,1.141,ACTIVE,211.03,337.54,60.007,1442578503,"274151322000085","174011321042388",29.20,18.00,0,320.71,351.37,33.7,30.6,0.217,528852.0,528852.0,2128,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578538,546406.00
09/18/2015 08:15,2,1.068,ACTIVE,214.19,344.15,59.970,1442578503,"201051344000651","174011321042388",29.62,16.30,0,319.21,356.48,32.1,29.0,0.252,250988.0,250988.0,2129,0,0,0,L,1122011218,0,123.81,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578539,546407.00
09/18/2015 08:15,2,1.086,ACTIVE,215.54,343.55,59.986,1442578503,"201051344000867","174011321042388",29.84,17.50,0,319.81,356.78,32.8,29.7,0.247,243886.5,243886.5,2137,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578540,546408.00
09/18/2015 08:15,2,1.078,ACTIVE,213.51,342.65,59.970,1442578503,"201051344001230","174011321042388",29.86,17.50,0,320.41,355.28,32.7,29.6,0.252,254294.6,254294.6,2139,0,0,0,L,1122011218,0,123.36,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578541,546409.00
09/18/2015 08:15,2,1.047,ACTIVE,215.77,345.36,59.981,1442578503,"201051344000576","174011321042388",30.22,16.70,0,322.81,357.98,32.1,29.0,0.247,250839.0,250839.0,2144,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578542,546410.00
09/18/2015 08:15,2,1.080,ACTIVE,215.32,343.55,59.970,1442578503,"201051344000579","174011321042388",30.38,17.30,0,321.91,357.38,33.2,30.1,0.252,258383.8,258383.8,2130,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442578542,546411.00
09/18/2015 08:30,2,1.674,ACTIVE,214.19,348.66,59.986,1442579404,"201051344000955","174011321042388",29.92,18.30,0,327.92,368.50,50.7,47.0,0.420,256285.2,256285.2,2130,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579405,546412.00
09/18/2015 08:30,2,1.549,ALERT,212.16,342.35,59.986,1442579404,"274151322000095","174011321042388",30.91,19.50,0,294.86,375.11,48.4,44.8,0.336,556076.6,556076.6,2132,0,0,0,L,1151911521,0,122.01,122.91,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579407,546413.00
09/18/2015 08:30,2,1.627,ACTIVE,216.22,349.86,60.002,1442579404,"201051344000868","174011321042388",29.76,17.50,0,331.53,370.00,49.0,45.4,0.398,243366.4,243366.4,2141,0,0,0,L,1122011218,0,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579408,546414.00
09/18/2015 08:30,2,1.623,ACTIVE,216.90,351.67,60.007,1442579404,"201051344000853","174011321042388",29.58,17.50,0,333.33,371.51,48.6,45.0,0.389,250007.2,250007.2,2136,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579409,546415.00
09/18/2015 08:30,2,1.559,ACTIVE,215.09,349.26,59.949,1442579404,"201051344000582","174011321042388",29.76,17.80,0,331.53,368.50,47.0,43.5,0.371,248348.5,248348.5,2135,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579410,546416.00
09/18/2015 08:30,2,1.635,ACTIVE,216.45,351.07,59.981,1442579404,"201051344000469","174011321042388",30.00,17.00,0,324.62,370.90,49.8,46.1,0.415,245211.3,245211.3,2135,0,0,0,L,1122011218,0,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579411,546417.00
09/18/2015 08:30,2,1.656,ACTIVE,216.22,351.37,59.959,1442579404,"201051344000988","174011321042388",29.46,18.00,0,331.53,372.11,49.5,45.8,0.407,243996.0,243996.0,2136,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579412,546418.00
09/18/2015 08:30,2,1.586,ACTIVE,216.45,350.47,59.981,1442579404,"201051344001158","174011321042388",30.04,17.50,0,330.63,370.30,48.3,44.7,0.398,249498.1,249498.1,2137,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579413,546419.00
09/18/2015 08:30,2,1.564,ACTIVE,214.64,348.36,59.991,1442579404,"201051344001025","174011321042388",30.12,18.00,0,328.52,368.80,47.7,44.1,0.380,254510.6,254510.6,2133,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579414,546420.00
09/18/2015 08:30,2,1.605,ACTIVE,216.22,350.47,60.002,1442579404,"201051344000569","174011321042388",29.86,18.00,0,330.93,370.30,48.6,45.0,0.389,257663.0,257663.0,2135,0,0,0,L,1122011218,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579414,546421.00
09/18/2015 08:30,2,1.078,ACTIVE,212.16,384.13,59.981,1442579404,"274151322000094","174011321042388",35.17,21.30,0,327.32,456.27,38.2,34.9,0.256,428490.3,428490.3,2165,0,0,0,L,1151911521,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579415,546422.00
09/18/2015 08:30,2,1.596,ACTIVE,216.45,349.86,59.970,1442579404,"201051344000458","174011321042388",29.98,18.70,0,331.53,369.70,48.5,44.9,0.402,253355.7,253355.7,2136,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579416,546423.00
09/18/2015 08:30,2,0.656,ACTIVE,211.70,360.69,59.986,1442579404,"274151322000087","174011321042388",33.22,20.70,0,317.70,367.90,22.1,19.4,0.128,502345.1,502345.1,2133,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579417,546424.00
09/18/2015 08:30,2,1.668,ACTIVE,212.16,349.56,59.986,1442579404,"274151322000052","174011321042388",29.72,20.70,0,326.12,362.19,50.2,46.5,0.349,535848.9,535848.9,2127,0,0,0,L,1151911521,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579418,546425.00
09/18/2015 08:30,2,1.523,ACTIVE,214.64,348.96,59.944,1442579404,"201051344001145","174011321042388",30.14,18.30,0,330.33,367.90,46.5,43.0,0.380,258058.5,258058.5,2139,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579419,546426.00
09/18/2015 08:30,2,1.584,ACTIVE,214.41,349.26,59.986,1442579404,"201051344000685","174011321042388",29.80,18.30,0,330.33,368.50,47.9,44.3,0.407,256710.3,256710.3,2134,0,0,0,L,1122011218,0,124.27,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579420,546427.00
09/18/2015 08:30,2,1.635,ACTIVE,212.16,342.65,59.970,1442579404,"274151322000088","174011321042388",29.46,20.00,0,325.82,360.99,48.8,45.1,0.327,514783.5,514783.5,2130,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579421,546428.00
09/18/2015 08:30,2,1.641,ACTIVE,214.87,349.86,60.007,1442579404,"201051344000438","174011321042388",29.92,18.00,0,331.23,370.00,49.7,46.1,0.407,256659.0,256659.0,2135,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579422,546429.00
09/18/2015 08:30,2,1.588,ACTIVE,214.64,348.06,59.991,1442579404,"201051344001135","174011321042388",30.02,17.80,0,329.73,368.20,48.3,44.7,0.389,248353.1,248353.1,2129,0,0,0,L,1122011218,0,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579423,546430.00
09/18/2015 08:30,2,1.619,ACTIVE,214.87,348.66,59.981,1442579404,"201051344000417","174011321042388",29.72,18.70,0,330.03,368.50,48.8,45.1,0.398,251347.5,251347.5,2136,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579424,546431.00
09/18/2015 08:30,2,1.615,ACTIVE,216.00,349.86,59.954,1442579404,"201051344000594","174011321042388",30.10,18.30,0,330.03,369.70,49.2,45.6,0.398,254092.5,254092.5,2139,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579425,546432.00
