ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 08:30,2,1.594,ALERT,212.16,342.65,59.944,1442579404,"274151322000083","174011321042388",29.64,19.80,0,293.96,395.25,47.9,44.3,0.345,531415.7,531415.7,2130,0,0,0,L,1151911521,0,121.78,122.91,0002,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579427,546433.00
09/18/2015 08:30,2,1.520,ACTIVE,214.87,348.96,59.944,1442579404,"201051344000585","174011321042388",29.90,18.70,0,330.03,367.00,46.1,42.6,0.371,253854.7,253854.7,2134,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579428,546434.00
09/18/2015 08:30,2,1.631,ACTIVE,212.16,347.46,59.991,1442579404,"274151322000054","174011321042388",29.74,20.30,0,327.32,361.29,49.1,45.4,0.354,526058.2,526058.2,2127,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579429,546435.00
09/18/2015 08:30,2,1.662,ACTIVE,214.87,349.26,59.970,1442579404,"201051344001203","174011321042388",29.78,18.30,0,330.03,371.21,50.1,46.5,0.411,254366.2,254366.2,2133,0,0,0,L,1122011218,0,124.27,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579430,546436.00
09/18/2015 08:30,2,1.580,ACTIVE,214.19,348.66,59.981,1442579404,"201051344000646","174011321042388",29.80,18.00,0,329.73,368.50,47.7,44.1,0.393,250125.8,250125.8,2131,0,0,0,L,1122011218,0,123.59,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579430,546437.00
09/18/2015 08:30,2,1.121,ACTIVE,212.83,426.21,59.944,1442579404,"274151322000068","174011321042388",39.66,22.50,0,329.43,453.26,44.5,41.0,0.296,427989.9,427989.9,2166,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579431,546438.00
09/18/2015 08:30,2,1.777,ACTIVE,212.83,348.96,59.970,1442579404,"274151322000076","174011321042388",30.32,20.70,0,326.12,365.19,54.6,50.8,0.376,562552.6,562552.6,2127,0,0,0,L,1151911521,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579432,546439.00
09/18/2015 08:30,2,1.668,ACTIVE,214.19,348.36,59.981,1442579404,"201051344000890","174011321042388",29.92,19.30,0,329.13,369.40,50.5,46.8,0.398,255002.7,255002.7,2134,0,0,0,L,1122011218,0,123.59,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579433,546440.00
09/18/2015 08:30,2,1.613,ACTIVE,216.22,350.47,59.965,1442579404,"201051344000900","174011321042388",29.84,17.50,0,331.23,370.30,48.8,45.1,0.389,256537.2,256537.2,2134,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579435,546441.00
09/18/2015 08:30,2,1.623,ACTIVE,216.67,352.27,59.975,1442579404,"201051344000633","174011321042388",29.88,17.80,0,331.83,371.21,49.1,45.5,0.407,244831.4,244831.4,2145,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579436,546442.00
09/18/2015 08:30,2,1.623,ACTIVE,216.45,350.47,59.975,1442579404,"201051344000983","174011321042388",29.88,18.00,0,331.23,370.30,49.1,45.5,0.407,253452.5,253452.5,2138,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579437,546443.00
09/18/2015 08:30,2,1.566,ACTIVE,215.09,349.56,59.970,1442579404,"201051344000917","174011321042388",30.16,19.00,0,330.33,368.80,47.8,44.2,0.389,255372.6,255372.6,2141,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579438,546444.00
09/18/2015 08:30,2,1.609,ACTIVE,216.67,350.47,59.970,1442579404,"201051344000648","174011321042388",29.90,17.30,0,331.23,370.60,48.8,45.2,0.389,250625.6,250625.6,2140,0,0,0,L,1122011218,0,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579438,546445.00
09/18/2015 08:30,2,1.730,ACTIVE,214.64,350.47,59.965,1442579404,"201051344001093","174011321042388",29.94,19.30,0,330.93,371.21,52.5,48.7,0.415,253508.1,253508.1,2143,0,0,0,L,1122011218,0,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579439,546446.00
09/18/2015 08:30,2,1.645,ACTIVE,216.90,351.07,59.981,1442579404,"201051344000645","174011321042388",29.56,18.00,0,332.43,371.21,49.3,45.7,0.398,251778.3,251778.3,2137,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579440,546447.00
09/18/2015 08:30,2,1.658,ACTIVE,212.38,343.85,59.965,1442579404,"274151322000085","174011321042388",29.64,19.50,0,319.81,371.51,49.8,46.2,0.345,528861.4,528861.4,2129,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579441,546448.00
09/18/2015 08:30,2,1.623,ACTIVE,215.09,349.86,59.970,1442579404,"201051344000651","174011321042388",29.82,17.80,0,331.83,369.70,49.0,45.3,0.398,250997.2,250997.2,2130,0,0,0,L,1122011218,0,124.27,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579442,546449.00
09/18/2015 08:30,2,1.625,ACTIVE,216.45,350.17,59.975,1442579404,"201051344000867","174011321042388",30.04,18.30,0,331.53,369.70,49.5,45.9,0.393,243895.9,243895.9,2138,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579443,546450.00
09/18/2015 08:30,2,1.635,ACTIVE,214.41,347.76,59.938,1442579404,"201051344001230","174011321042388",29.84,19.30,0,327.92,367.60,49.4,45.8,0.393,254303.9,254303.9,2140,0,0,0,L,1122011218,0,123.81,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579444,546451.00
09/18/2015 08:30,2,1.607,ACTIVE,216.90,351.97,59.981,1442579404,"201051344000576","174011321042388",29.90,17.50,0,331.83,370.90,48.7,45.1,0.398,250848.2,250848.2,2145,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579445,546452.00
09/18/2015 08:30,2,1.643,ACTIVE,216.67,351.07,59.975,1442579404,"201051344000579","174011321042388",30.14,18.30,0,328.82,371.21,50.2,46.5,0.402,258393.4,258393.4,2131,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442579446,546453.00
09/18/2015 08:45,2,2.248,ACTIVE,215.09,354.07,59.981,1442580303,"201051344000955","174011321042388",30.02,19.80,0,330.33,381.42,68.3,64.0,0.570,256299.1,256299.1,2131,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580304,546454.00
09/18/2015 08:45,2,0.230,ACTIVE,213.96,339.65,59.965,1442580303,"274151322000095","174011321042388",31.43,21.50,0,319.81,379.92,7.4,5.2,0.027,556084.8,556084.8,2134,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580305,546455.00
09/18/2015 08:45,2,2.240,ACTIVE,215.77,354.67,59.965,1442580303,"201051344000868","174011321042388",29.44,18.30,0,332.43,381.42,66.8,62.6,0.544,243379.9,243379.9,2142,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580306,546456.00
09/18/2015 08:45,2,2.188,ACTIVE,216.90,356.18,59.970,1442580303,"201051344000853","174011321042388",30.10,18.70,0,335.14,383.53,66.7,62.4,0.552,250020.6,250020.6,2137,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580307,546457.00
09/18/2015 08:45,2,2.158,ACTIVE,216.45,354.97,59.965,1442580303,"201051344000582","174011321042388",29.54,19.30,0,332.13,381.12,64.6,60.4,0.521,248361.5,248361.5,2136,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580308,546458.00
09/18/2015 08:45,2,2.215,ACTIVE,216.22,355.88,59.970,1442580303,"201051344000469","174011321042388",30.16,18.00,0,333.03,382.93,67.6,63.4,0.566,245224.9,245224.9,2136,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580309,546459.00
09/18/2015 08:45,2,2.213,ACTIVE,216.22,356.18,59.965,1442580303,"201051344000988","174011321042388",30.04,19.30,0,332.43,383.83,67.3,63.1,0.561,244009.6,244009.6,2137,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580310,546460.00
09/18/2015 08:45,2,2.172,ACTIVE,216.45,353.77,59.965,1442580303,"201051344001158","174011321042388",30.00,18.70,0,333.03,382.33,66.0,61.8,0.548,249511.4,249511.4,2138,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580311,546461.00
09/18/2015 08:45,2,2.160,ACTIVE,215.32,353.47,59.954,1442580303,"201051344001025","174011321042388",29.88,20.00,0,331.83,381.12,65.4,61.2,0.526,254523.8,254523.8,2134,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580311,546462.00
09/18/2015 08:45,2,2.186,ACTIVE,216.00,354.67,59.949,1442580303,"201051344000569","174011321042388",30.04,19.00,0,332.13,382.33,66.5,62.3,0.544,257676.3,257676.3,2136,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580312,546463.00
09/18/2015 08:45,2,0.217,ACTIVE,213.29,419.60,59.959,1442580303,"274151322000094","174011321042388",39.62,23.30,0,329.43,458.37,8.8,6.6,0.049,428501.6,428501.6,2166,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580313,546464.00
09/18/2015 08:45,2,2.170,ACTIVE,215.77,354.37,59.922,1442580303,"201051344000458","174011321042388",30.10,19.50,0,333.33,381.73,66.2,62.0,0.557,253369.0,253369.0,2137,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580314,546465.00
09/18/2015 08:45,2,2.094,ACTIVE,213.29,347.16,59.944,1442580303,"274151322000087","174011321042388",29.28,22.80,0,320.71,371.21,62.1,58.0,0.415,502357.6,502357.6,2134,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580315,546466.00
09/18/2015 08:45,2,2.199,ACTIVE,213.51,358.88,59.970,1442580303,"274151322000052","174011321042388",29.48,22.30,0,327.62,372.71,65.7,61.5,0.451,535862.0,535862.0,2128,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580316,546467.00
09/18/2015 08:45,2,2.115,ACTIVE,215.32,353.77,59.970,1442580303,"201051344001145","174011321042388",29.86,19.50,0,331.83,380.22,64.0,59.8,0.530,258071.3,258071.3,2140,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580317,546468.00
09/18/2015 08:45,2,2.182,ACTIVE,215.32,353.77,59.949,1442580303,"201051344000685","174011321042388",29.78,20.00,0,330.93,381.12,65.8,61.6,0.575,256723.5,256723.5,2135,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580318,546469.00
09/18/2015 08:45,2,2.172,ACTIVE,213.51,345.06,59.954,1442580303,"274151322000088","174011321042388",29.30,22.00,0,327.92,370.00,64.4,60.3,0.442,514796.6,514796.6,2131,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580319,546470.00
09/18/2015 08:45,2,2.223,ACTIVE,215.54,355.58,59.959,1442580303,"201051344000438","174011321042388",29.94,19.80,0,332.13,382.33,67.4,63.2,0.561,256672.6,256672.6,2136,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580320,546471.00
09/18/2015 08:45,2,2.182,ACTIVE,215.54,354.07,59.996,1442580303,"201051344001135","174011321042388",29.76,19.50,0,329.73,380.82,65.8,61.5,0.539,248366.3,248366.3,2130,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580321,546472.00
09/18/2015 08:45,2,2.191,ACTIVE,215.54,354.67,59.954,1442580303,"201051344000417","174011321042388",29.74,20.30,0,332.13,380.82,66.0,61.8,0.548,251360.8,251360.8,2137,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580322,546473.00
09/18/2015 08:45,2,2.213,ACTIVE,215.54,353.77,59.959,1442580303,"201051344000594","174011321042388",29.96,19.80,0,330.93,381.42,67.2,62.9,0.544,254106.0,254106.0,2140,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580323,546474.00
09/18/2015 08:45,2,1.668,ACTIVE,213.96,342.65,59.949,1442580303,"274151322000083","174011321042388",29.34,21.30,0,318.00,370.60,49.5,45.9,0.349,531419.8,531419.8,2132,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580323,546475.00
09/18/2015 08:45,2,2.111,ACTIVE,216.22,355.28,59.917,1442580303,"201051344000585","174011321042388",29.78,20.70,0,332.13,379.32,63.7,59.5,0.521,253867.4,253867.4,2135,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580325,546476.00
09/18/2015 08:45,2,2.207,ACTIVE,213.96,348.66,59.965,1442580303,"274151322000054","174011321042388",29.12,22.50,0,327.62,378.42,65.1,60.9,0.442,526071.4,526071.4,2128,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580326,546477.00
09/18/2015 08:45,2,2.215,ACTIVE,216.00,354.67,59.954,1442580303,"201051344001203","174011321042388",30.26,20.00,0,333.03,383.83,67.9,63.6,0.557,254380.0,254380.0,2134,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580326,546478.00
09/18/2015 08:45,2,2.170,ACTIVE,215.09,354.97,59.970,1442580303,"201051344000646","174011321042388",29.74,19.50,0,330.93,380.52,65.4,61.2,0.539,250138.9,250138.9,2132,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580327,546479.00
09/18/2015 08:45,2,1.475,ACTIVE,213.96,428.61,59.954,1442580303,"274151322000068","174011321042388",40.14,24.50,0,330.93,456.87,60.2,56.2,0.411,428001.9,428001.9,2167,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580328,546480.00
09/18/2015 08:45,2,2.369,ACTIVE,214.41,348.36,59.933,1442580303,"274151322000076","174011321042388",30.18,22.50,0,328.52,374.81,72.4,68.0,0.495,562567.4,562567.4,2128,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580329,546481.00
09/18/2015 08:45,2,2.254,ACTIVE,215.09,353.47,59.949,1442580303,"201051344000890","174011321042388",29.82,21.30,0,330.63,382.03,68.1,63.8,0.548,255016.5,255016.5,2135,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580330,546482.00
09/18/2015 08:45,2,2.201,ACTIVE,215.77,355.28,59.959,1442580303,"201051344000900","174011321042388",30.06,18.30,0,333.63,382.63,67.0,62.8,0.548,256550.6,256550.6,2135,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580331,546483.00
09/18/2015 08:45,2,2.211,ACTIVE,216.00,355.88,59.986,1442580303,"201051344000633","174011321042388",29.82,19.30,0,333.33,382.93,66.8,62.6,0.566,244844.8,244844.8,2146,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580332,546484.00
09/18/2015 08:45,2,2.203,ACTIVE,216.00,354.37,59.938,1442580303,"201051344000983","174011321042388",30.06,19.00,0,333.93,382.03,67.0,62.8,0.566,253465.9,253465.9,2139,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580333,546485.00
09/18/2015 08:45,2,2.170,ACTIVE,215.54,354.97,59.991,1442580303,"201051344000917","174011321042388",29.68,20.30,0,332.13,380.82,65.3,61.1,0.544,255385.7,255385.7,2142,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580334,546486.00
09/18/2015 08:45,2,2.193,ACTIVE,215.77,354.67,59.949,1442580303,"201051344000648","174011321042388",29.84,18.30,0,334.24,382.63,66.3,62.0,0.539,250638.9,250638.9,2141,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580335,546487.00
09/18/2015 08:45,2,2.309,ACTIVE,215.54,356.78,59.986,1442580303,"201051344001093","174011321042388",29.92,20.70,0,331.83,383.53,70.0,65.6,0.561,253522.3,253522.3,2144,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580336,546488.00
09/18/2015 08:45,2,2.254,ACTIVE,216.45,355.58,59.928,1442580303,"201051344000645","174011321042388",29.44,19.30,0,334.84,382.33,67.2,63.0,0.548,251791.8,251791.8,2138,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580337,546489.00
09/18/2015 08:45,2,2.191,ACTIVE,213.74,360.69,59.965,1442580303,"274151322000085","174011321042388",29.28,21.80,0,328.22,370.60,65.0,60.8,0.446,528874.7,528874.7,2130,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580337,546490.00
09/18/2015 08:45,2,2.215,ACTIVE,216.00,354.67,59.949,1442580303,"201051344000651","174011321042388",29.74,19.30,0,332.43,382.63,66.8,62.5,0.535,251010.7,251010.7,2131,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580338,546491.00
09/18/2015 08:45,2,2.219,ACTIVE,216.22,352.57,59.959,1442580303,"201051344000867","174011321042388",29.88,19.30,0,333.63,381.12,67.2,62.9,0.548,243909.4,243909.4,2139,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580339,546492.00
09/18/2015 08:45,2,2.207,ACTIVE,215.77,353.47,59.907,1442580303,"201051344001230","174011321042388",29.94,21.80,0,330.93,380.52,66.9,62.6,0.548,254317.4,254317.4,2141,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580340,546493.00
09/18/2015 08:45,2,2.189,ACTIVE,216.90,356.48,59.933,1442580303,"201051344000576","174011321042388",30.00,18.30,0,334.24,382.33,66.5,62.3,0.548,250861.5,250861.5,2146,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580341,546494.00
09/18/2015 08:45,2,2.242,ACTIVE,216.22,354.67,59.938,1442580303,"201051344000579","174011321042388",29.70,19.80,0,334.84,382.93,67.5,63.2,0.552,258407.0,258407.0,2132,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442580342,546495.00
09/18/2015 09:00,2,2.818,ACTIVE,215.32,344.15,59.975,1442581203,"201051344000955","174011321042388",29.98,23.30,0,320.11,388.04,85.6,80.7,0.402,256317.2,256317.2,2132,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581204,546496.00
09/18/2015 09:00,2,2.646,ACTIVE,214.64,348.06,59.975,1442581203,"274151322000095","174011321042388",30.93,22.80,0,308.39,387.44,83.1,78.3,0.314,556090.9,556090.9,2135,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581205,546497.00
09/18/2015 09:00,2,2.820,ACTIVE,216.22,346.26,59.981,1442581203,"201051344000868","174011321042388",29.64,20.70,0,323.72,389.24,84.7,79.8,0.389,243397.6,243397.6,2143,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581206,546498.00
09/18/2015 09:00,2,2.781,ACTIVE,217.35,348.66,59.991,1442581203,"201051344000853","174011321042388",30.04,20.70,0,323.72,391.64,84.5,79.7,0.384,250038.3,250038.3,2138,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581207,546499.00
09/18/2015 09:00,2,2.734,ACTIVE,216.45,345.36,59.986,1442581203,"201051344000582","174011321042388",29.56,21.30,0,321.31,390.74,81.9,77.1,0.376,248378.6,248378.6,2137,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581208,546500.00
09/18/2015 09:00,2,2.801,ACTIVE,216.90,346.86,59.986,1442581203,"201051344000469","174011321042388",30.14,19.80,0,323.11,390.44,85.4,80.5,0.398,245242.9,245242.9,2137,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581209,546501.00
09/18/2015 09:00,2,2.834,ACTIVE,216.67,347.76,59.991,1442581203,"201051344000988","174011321042388",29.68,21.50,0,322.81,391.94,85.2,80.3,0.402,244027.5,244027.5,2138,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581210,546502.00
09/18/2015 09:00,2,2.793,ACTIVE,216.90,346.86,59.991,1442581203,"201051344001158","174011321042388",29.56,21.00,0,322.21,392.25,83.6,78.8,0.389,249528.9,249528.9,2139,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581211,546503.00
09/18/2015 09:00,2,2.775,ACTIVE,215.77,343.85,59.959,1442581203,"201051344001025","174011321042388",29.54,23.30,0,321.31,388.94,83.0,78.2,0.376,254541.2,254541.2,2135,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581212,546504.00
09/18/2015 09:00,2,2.777,ACTIVE,216.90,346.56,59.954,1442581203,"201051344000569","174011321042388",29.96,21.00,0,321.91,391.94,84.3,79.4,0.389,257694.0,257694.0,2137,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581213,546505.00
09/18/2015 09:00,2,1.732,ACTIVE,214.64,444.54,59.996,1442581203,"274151322000094","174011321042388",40.67,24.50,0,327.62,504.66,71.1,66.7,0.486,428510.5,428510.5,2167,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581214,546506.00
09/18/2015 09:00,2,2.783,ACTIVE,216.90,346.26,59.996,1442581203,"201051344000458","174011321042388",29.80,22.00,0,322.51,392.55,84.0,79.2,0.398,253386.6,253386.6,2138,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581215,546507.00
09/18/2015 09:00,2,2.654,ACTIVE,215.09,360.69,59.991,1442581203,"274151322000087","174011321042388",29.04,25.00,0,316.50,377.22,78.0,73.3,0.535,502372.9,502372.9,2135,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581215,546508.00
09/18/2015 09:00,2,2.785,ACTIVE,214.41,350.17,59.981,1442581203,"274151322000052","174011321042388",29.22,25.50,0,318.00,378.42,82.4,77.6,0.309,535879.4,535879.4,2129,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581216,546509.00
09/18/2015 09:00,2,2.703,ACTIVE,215.77,345.36,59.991,1442581203,"201051344001145","174011321042388",29.70,21.30,0,320.71,390.44,81.3,76.5,0.376,258088.3,258088.3,2141,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581217,546510.00
09/18/2015 09:00,2,2.775,ACTIVE,216.00,345.96,60.028,1442581203,"201051344000685","174011321042388",29.48,22.50,0,321.01,389.54,82.9,78.1,0.402,256741.0,256741.0,2136,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581218,546511.00
09/18/2015 09:00,2,2.766,ACTIVE,214.64,344.76,59.981,1442581203,"274151322000088","174011321042388",28.82,24.80,0,318.91,378.42,80.6,75.9,0.301,514813.6,514813.6,2132,0,0,0,L,1151911521,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581219,546512.00
09/18/2015 09:00,2,2.826,ACTIVE,216.22,345.36,59.991,1442581203,"201051344000438","174011321042388",29.60,23.00,0,323.41,389.54,84.8,79.9,0.393,256690.4,256690.4,2137,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581220,546513.00
09/18/2015 09:00,2,2.758,ACTIVE,215.77,343.25,59.986,1442581203,"201051344001135","174011321042388",29.68,22.30,0,320.71,389.24,82.9,78.1,0.380,248383.7,248383.7,2131,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581221,546514.00
09/18/2015 09:00,2,2.762,ACTIVE,216.00,345.06,59.981,1442581203,"201051344000417","174011321042388",29.58,23.80,0,317.40,390.74,82.7,77.9,0.389,251378.2,251378.2,2138,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581222,546515.00
09/18/2015 09:00,2,2.828,ACTIVE,216.00,345.66,59.975,1442581203,"201051344000594","174011321042388",29.54,22.80,0,321.91,388.64,84.6,79.7,0.389,254123.8,254123.8,2141,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581223,546516.00
09/18/2015 09:00,2,0.307,ACTIVE,214.64,338.44,59.981,1442581203,"274151322000083","174011321042388",31.25,22.80,0,319.21,382.03,9.7,7.4,0.044,531427.5,531427.5,2133,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581223,546517.00
09/18/2015 09:00,2,2.678,ACTIVE,216.45,345.36,59.981,1442581203,"201051344000585","174011321042388",29.88,22.80,0,321.91,388.64,81.1,76.3,0.376,253884.3,253884.3,2136,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581224,546518.00
09/18/2015 09:00,2,2.766,ACTIVE,214.87,345.96,59.975,1442581203,"274151322000054","174011321042388",29.08,24.80,0,316.80,378.42,81.5,76.8,0.309,526088.6,526088.6,2129,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581225,546519.00
09/18/2015 09:00,2,2.865,ACTIVE,216.45,345.36,59.944,1442581203,"201051344001203","174011321042388",29.44,23.50,0,322.81,390.44,85.4,80.5,0.393,254398.0,254398.0,2135,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581226,546520.00
09/18/2015 09:00,2,2.742,ACTIVE,215.54,344.76,59.986,1442581203,"201051344000646","174011321042388",29.68,22.50,0,315.90,388.94,82.4,77.6,0.389,250156.2,250156.2,2133,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581227,546521.00
09/18/2015 09:00,2,1.818,ACTIVE,215.77,433.12,59.975,1442581203,"274151322000068","174011321042388",40.14,26.50,0,399.46,465.58,73.5,69.0,0.504,428017.4,428017.4,2168,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581228,546522.00
09/18/2015 09:00,2,2.982,ACTIVE,215.77,350.77,59.970,1442581203,"274151322000076","174011321042388",29.88,27.50,0,322.51,378.12,90.3,85.2,0.354,562586.5,562586.5,2129,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581229,546523.00
09/18/2015 09:00,2,2.838,ACTIVE,215.77,344.45,59.991,1442581203,"201051344000890","174011321042388",29.60,24.80,0,320.11,388.34,85.1,80.2,0.384,255034.5,255034.5,2136,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581230,546524.00
09/18/2015 09:00,2,2.820,ACTIVE,216.90,346.56,59.986,1442581203,"201051344000900","174011321042388",29.86,20.70,0,325.82,391.04,85.3,80.4,0.389,256568.5,256568.5,2136,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581231,546525.00
09/18/2015 09:00,2,2.791,ACTIVE,216.67,348.06,59.981,1442581203,"201051344000633","174011321042388",29.86,21.30,0,322.21,392.55,84.4,79.5,0.402,244862.5,244862.5,2147,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581232,546526.00
09/18/2015 09:00,2,2.812,ACTIVE,216.67,345.66,59.975,1442581203,"201051344000983","174011321042388",29.80,21.30,0,323.11,390.14,85.0,80.1,0.393,253483.7,253483.7,2140,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581233,546527.00
09/18/2015 09:00,2,2.746,ACTIVE,216.67,345.96,59.981,1442581203,"201051344000917","174011321042388",29.70,22.80,0,321.61,391.04,82.6,77.8,0.380,255403.1,255403.1,2143,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581234,546528.00
09/18/2015 09:00,2,2.781,ACTIVE,216.90,346.86,59.986,1442581203,"201051344000648","174011321042388",29.78,20.30,0,320.71,393.45,84.0,79.1,0.380,250656.5,250656.5,2142,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581235,546529.00
09/18/2015 09:00,2,2.896,ACTIVE,215.77,346.26,59.991,1442581203,"201051344001093","174011321042388",29.78,23.80,0,324.02,389.24,87.4,82.4,0.393,253540.7,253540.7,2145,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581236,546530.00
09/18/2015 09:00,2,2.846,ACTIVE,216.67,346.56,60.002,1442581203,"201051344000645","174011321042388",29.58,21.30,0,323.41,391.04,85.2,80.4,0.389,251809.7,251809.7,2139,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581237,546531.00
09/18/2015 09:00,2,2.758,ACTIVE,214.64,350.17,59.975,1442581203,"274151322000085","174011321042388",29.12,24.00,0,315.60,378.42,81.3,76.6,0.309,528891.8,528891.8,2131,0,0,0,L,1151911521,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581238,546532.00
09/18/2015 09:00,2,2.779,ACTIVE,216.22,345.66,59.975,1442581203,"201051344000651","174011321042388",29.84,22.30,0,321.61,391.04,84.0,79.1,0.384,251028.3,251028.3,2132,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581239,546533.00
09/18/2015 09:00,2,2.791,ACTIVE,216.22,345.66,59.986,1442581203,"201051344000867","174011321042388",30.04,21.80,0,322.21,388.94,84.9,80.0,0.389,243927.3,243927.3,2140,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581240,546534.00
09/18/2015 09:00,2,2.789,ACTIVE,215.32,344.45,59.944,1442581203,"201051344001230","174011321042388",29.78,24.30,0,311.99,388.34,84.2,79.3,0.393,254335.1,254335.1,2142,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581241,546535.00
09/18/2015 09:00,2,2.766,ACTIVE,216.67,347.76,59.975,1442581203,"201051344000576","174011321042388",30.14,20.30,0,322.81,394.05,84.4,79.5,0.389,250879.2,250879.2,2147,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581242,546536.00
09/18/2015 09:00,2,2.840,ACTIVE,216.67,346.26,59.986,1442581203,"201051344000579","174011321042388",29.58,22.50,0,325.22,390.14,85.1,80.2,0.393,258424.9,258424.9,2133,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442581242,546537.00
09/18/2015 09:15,2,3.562,ACTIVE,216.67,348.36,59.981,1442582103,"201051344000955","174011321042388",29.46,26.00,0,329.13,371.51,106.3,100.7,0.499,256339.4,256339.4,2133,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582104,546538.00
09/18/2015 09:15,2,3.504,ALERT,214.87,345.96,59.928,1442582103,"274151322000095","174011321042388",29.62,28.00,0,298.47,385.63,105.0,99.5,0.393,556108.4,556108.4,2136,0,0,0,L,1151911521,0,123.59,123.81,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582106,546539.00
09/18/2015 09:15,2,3.525,ACTIVE,218.03,349.26,59.949,1442582103,"201051344000868","174011321042388",29.74,22.30,0,333.03,374.51,106.1,100.5,0.482,243419.7,243419.7,2144,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582107,546540.00
09/18/2015 09:15,2,3.508,ACTIVE,219.39,351.97,59.949,1442582103,"201051344000853","174011321042388",29.96,22.80,0,334.24,376.01,106.5,100.8,0.491,250060.4,250060.4,2139,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582107,546541.00
09/18/2015 09:15,2,3.408,ACTIVE,217.58,350.17,59.954,1442582103,"201051344000582","174011321042388",29.74,24.00,0,332.73,374.81,102.6,97.1,0.468,248399.9,248399.9,2138,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582108,546542.00
09/18/2015 09:15,2,3.559,ACTIVE,219.16,351.07,59.944,1442582103,"201051344000469","174011321042388",29.76,21.50,0,333.33,375.71,107.2,101.6,0.504,245265.2,245265.2,2138,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582109,546543.00
09/18/2015 09:15,2,3.609,ACTIVE,218.93,352.27,59.949,1442582103,"201051344000988","174011321042388",29.22,23.80,0,333.03,376.62,106.9,101.3,0.495,244049.7,244049.7,2139,0,0,0,L,1122011218,0,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582110,546544.00
09/18/2015 09:15,2,3.549,ACTIVE,219.16,351.67,59.954,1442582103,"201051344001158","174011321042388",29.28,23.30,0,333.63,374.81,105.2,99.7,0.482,249550.8,249550.8,2140,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582111,546545.00
09/18/2015 09:15,2,3.531,ACTIVE,216.90,348.06,59.949,1442582103,"201051344001025","174011321042388",29.26,26.50,0,329.43,373.91,104.7,99.1,0.468,254562.8,254562.8,2136,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582112,546546.00
09/18/2015 09:15,2,3.527,ACTIVE,218.71,350.47,59.938,1442582103,"201051344000569","174011321042388",29.88,22.80,0,333.63,374.81,106.8,101.2,0.491,257716.1,257716.1,2138,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582113,546547.00
09/18/2015 09:15,2,2.285,ACTIVE,215.09,423.81,59.944,1442582103,"274151322000094","174011321042388",39.40,30.30,0,326.12,474.90,90.8,85.7,0.354,428527.3,428527.3,2168,0,0,0,L,1151911521,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582114,546548.00
09/18/2015 09:15,2,3.539,ACTIVE,218.71,350.47,59.944,1442582103,"201051344000458","174011321042388",29.70,23.50,0,333.03,374.81,106.5,100.8,0.499,253408.6,253408.6,2139,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582115,546549.00
09/18/2015 09:15,2,3.340,ACTIVE,215.09,354.67,59.949,1442582103,"274151322000087","174011321042388",28.88,30.30,0,327.02,378.72,97.7,92.4,0.367,502393.2,502393.2,2136,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582116,546550.00
09/18/2015 09:15,2,3.473,ACTIVE,215.09,351.97,59.938,1442582103,"274151322000052","174011321042388",29.14,30.00,0,332.13,366.40,102.4,96.9,0.389,535900.8,535900.8,2130,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582117,546551.00
09/18/2015 09:15,2,3.508,ACTIVE,217.13,349.26,59.949,1442582103,"201051344001145","174011321042388",29.06,24.50,0,330.63,373.61,103.2,97.7,0.473,258109.6,258109.6,2142,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582118,546552.00
09/18/2015 09:15,2,3.520,ACTIVE,217.13,349.86,59.944,1442582103,"201051344000685","174011321042388",29.48,25.00,0,330.63,374.81,105.1,99.5,0.504,256762.6,256762.6,2137,0,0,0,L,1122011218,0,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582119,546553.00
09/18/2015 09:15,2,3.459,ACTIVE,215.09,348.66,59.938,1442582103,"274151322000088","174011321042388",28.73,28.30,0,332.43,366.10,100.6,95.2,0.380,514834.5,514834.5,2133,0,0,0,L,1151911521,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582120,546554.00
09/18/2015 09:15,2,3.580,ACTIVE,216.90,349.26,59.965,1442582103,"201051344000438","174011321042388",29.48,25.50,0,331.23,375.41,106.8,101.2,0.504,256712.5,256712.5,2138,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582121,546555.00
09/18/2015 09:15,2,3.533,ACTIVE,217.35,348.36,59.938,1442582103,"201051344001135","174011321042388",29.36,24.30,0,329.73,374.51,105.0,99.5,0.486,248405.3,248405.3,2132,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582122,546556.00
09/18/2015 09:15,2,3.500,ACTIVE,217.13,348.36,59.954,1442582103,"201051344000417","174011321042388",29.44,27.30,0,330.33,374.21,104.4,98.8,0.495,251399.8,251399.8,2139,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582123,546557.00
09/18/2015 09:15,2,3.559,ACTIVE,218.26,350.47,59.949,1442582103,"201051344000594","174011321042388",29.86,25.00,0,332.13,375.71,107.5,101.9,0.477,254145.9,254145.9,2142,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582123,546558.00
09/18/2015 09:15,2,2.811,ACTIVE,214.87,352.27,59.933,1442582103,"274151322000083","174011321042388",29.04,25.30,0,310.49,378.12,82.6,77.8,0.331,531440.3,531440.3,2134,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582124,546559.00
09/18/2015 09:15,2,3.438,ACTIVE,217.80,349.86,59.938,1442582103,"201051344000585","174011321042388",29.76,26.30,0,330.63,373.91,103.5,98.0,0.468,253905.6,253905.6,2137,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582125,546560.00
09/18/2015 09:15,2,3.516,ACTIVE,215.09,354.37,59.949,1442582103,"274151322000054","174011321042388",28.63,29.50,0,331.83,366.40,101.9,96.4,0.389,526109.8,526109.8,2130,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582126,546561.00
09/18/2015 09:15,2,3.609,ACTIVE,217.80,349.26,59.949,1442582103,"201051344001203","174011321042388",29.70,26.30,0,332.73,376.31,108.6,102.9,0.508,254420.3,254420.3,2136,0,0,0,L,1122011218,0,125.40,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582127,546562.00
09/18/2015 09:15,2,3.520,ACTIVE,216.90,350.77,59.959,1442582103,"201051344000646","174011321042388",29.46,25.80,0,328.82,374.81,105.0,99.4,0.495,250177.7,250177.7,2134,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582128,546563.00
09/18/2015 09:15,2,2.324,ACTIVE,216.00,420.80,59.944,1442582103,"274151322000068","174011321042388",39.68,31.80,0,397.96,465.89,94.3,89.1,0.349,428036.6,428036.6,2169,0,0,0,L,1151911521,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582129,546564.00
09/18/2015 09:15,2,3.756,ACTIVE,216.00,359.48,59.949,1442582103,"274151322000076","174011321042388",29.62,30.30,0,333.63,369.40,112.6,106.8,0.442,562609.9,562609.9,2130,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582130,546565.00
09/18/2015 09:15,2,3.617,ACTIVE,216.90,348.06,59.949,1442582103,"201051344000890","174011321042388",29.42,27.80,0,329.73,375.11,107.7,102.1,0.491,255056.6,255056.6,2137,0,0,0,L,1122011218,0,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582131,546566.00
09/18/2015 09:15,2,3.600,ACTIVE,218.93,351.67,59.944,1442582103,"201051344000900","174011321042388",30.08,22.30,0,333.63,376.31,109.7,103.9,0.499,256590.8,256590.8,2137,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582132,546567.00
09/18/2015 09:15,2,3.619,ACTIVE,218.93,352.27,59.954,1442582103,"201051344000633","174011321042388",29.40,23.80,0,333.63,376.62,107.7,102.1,0.513,244884.6,244884.6,2148,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582132,546568.00
09/18/2015 09:15,2,3.592,ACTIVE,219.16,351.37,59.949,1442582103,"201051344000983","174011321042388",29.94,22.80,0,333.33,376.01,108.9,103.2,0.504,253506.0,253506.0,2141,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582133,546569.00
09/18/2015 09:15,2,3.572,ACTIVE,217.58,351.07,59.949,1442582103,"201051344000917","174011321042388",29.24,25.50,0,329.13,375.11,105.8,100.2,0.491,255424.6,255424.6,2144,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582134,546570.00
09/18/2015 09:15,2,3.568,ACTIVE,218.93,352.27,59.944,1442582103,"201051344000648","174011321042388",29.74,22.50,0,334.24,376.31,107.5,101.8,0.491,250678.5,250678.5,2143,0,0,0,L,1122011218,0,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582135,546571.00
09/18/2015 09:15,2,3.691,ACTIVE,217.58,349.86,59.944,1442582103,"201051344001093","174011321042388",29.66,26.80,0,331.53,376.62,110.8,105.1,0.504,253563.4,253563.4,2146,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582136,546572.00
09/18/2015 09:15,2,3.686,ACTIVE,219.16,350.47,59.954,1442582103,"201051344000645","174011321042388",29.28,23.50,0,334.84,376.31,109.2,103.5,0.495,251832.0,251832.0,2140,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582138,546573.00
09/18/2015 09:15,2,3.520,ACTIVE,215.32,357.98,59.949,1442582103,"274151322000085","174011321042388",28.96,28.50,0,333.03,365.80,103.1,97.6,0.393,528913.0,528913.0,2132,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582139,546574.00
09/18/2015 09:15,2,3.621,ACTIVE,217.80,351.07,59.944,1442582103,"201051344000651","174011321042388",29.42,24.80,0,333.03,374.81,108.0,102.3,0.491,251050.3,251050.3,2133,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582140,546575.00
