ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 09:15,2,3.650,ACTIVE,218.71,350.17,59.975,1442582103,"201051344000867","174011321042388",29.50,23.50,0,332.43,375.11,109.1,103.4,0.499,243949.5,243949.5,2141,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582141,546576.00
09/18/2015 09:15,2,3.602,ACTIVE,216.90,348.36,59.938,1442582103,"201051344001230","174011321042388",29.60,27.50,0,329.13,372.11,108.0,102.3,0.491,254357.1,254357.1,2143,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582142,546577.00
09/18/2015 09:15,2,3.578,ACTIVE,219.39,352.57,59.954,1442582103,"201051344000576","174011321042388",30.10,22.30,0,334.54,376.62,109.0,103.3,0.504,250901.4,250901.4,2148,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582143,546578.00
09/18/2015 09:15,2,3.629,ACTIVE,219.39,351.67,59.922,1442582103,"201051344000579","174011321042388",29.74,24.80,0,332.43,376.31,109.3,103.6,0.504,258447.2,258447.2,2134,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442582144,546579.00
09/18/2015 09:30,2,4.281,ACTIVE,216.67,351.37,59.981,1442583004,"201051344000955","174011321042388",29.24,26.50,0,316.80,389.54,126.8,120.5,0.597,256360.6,256360.6,2134,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583005,546580.00
09/18/2015 09:30,2,4.385,ACTIVE,214.87,356.48,59.970,1442583004,"274151322000095","174011321042388",29.48,31.30,0,321.31,383.23,130.8,124.4,0.499,556129.7,556129.7,2138,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583006,546581.00
09/18/2015 09:30,2,4.232,ACTIVE,218.48,352.87,59.981,1442583004,"201051344000868","174011321042388",29.60,22.30,0,318.91,389.54,126.9,120.5,0.579,243440.7,243440.7,2145,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583007,546582.00
09/18/2015 09:30,2,4.223,ACTIVE,219.84,354.07,59.981,1442583004,"201051344000853","174011321042388",29.78,22.50,0,320.71,392.25,127.4,121.0,0.592,250081.4,250081.4,2140,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583008,546583.00
09/18/2015 09:30,2,4.115,ACTIVE,217.80,354.37,59.986,1442583004,"201051344000582","174011321042388",29.48,25.00,0,318.00,390.14,122.8,116.6,0.561,248420.3,248420.3,2139,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583009,546584.00
09/18/2015 09:30,2,4.203,ACTIVE,219.39,355.88,59.986,1442583004,"201051344000469","174011321042388",29.98,22.30,0,315.90,390.44,127.7,121.3,0.592,245286.2,245286.2,2139,0,0,0,L,1122011218,0,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583009,546585.00
09/18/2015 09:30,2,4.307,ACTIVE,219.39,354.67,59.991,1442583004,"201051344000988","174011321042388",29.18,24.00,0,316.20,391.64,127.4,121.0,0.588,244070.6,244070.6,2140,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583010,546586.00
09/18/2015 09:30,2,4.229,ACTIVE,219.61,352.87,59.991,1442583004,"201051344001158","174011321042388",29.28,24.00,0,318.91,390.74,125.4,119.1,0.579,249571.4,249571.4,2141,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583011,546587.00
09/18/2015 09:30,2,4.141,ACTIVE,217.35,351.07,59.981,1442583004,"201051344001025","174011321042388",29.80,27.80,0,318.61,391.34,124.9,118.6,0.570,254583.5,254583.5,2137,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583012,546588.00
09/18/2015 09:30,2,4.217,ACTIVE,219.39,355.28,59.975,1442583004,"201051344000569","174011321042388",29.76,23.50,0,318.30,390.14,127.1,120.7,0.583,257737.0,257737.0,2139,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583013,546589.00
09/18/2015 09:30,2,2.699,ACTIVE,215.32,437.63,59.981,1442583004,"274151322000094","174011321042388",40.79,32.00,0,330.63,485.42,112.2,106.4,0.429,428545.4,428545.4,2169,0,0,0,L,1151911521,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583014,546590.00
09/18/2015 09:30,2,4.199,ACTIVE,219.39,353.17,59.970,1442583004,"201051344000458","174011321042388",29.72,24.00,0,317.70,390.14,126.3,120.0,0.601,253429.3,253429.3,2140,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583015,546591.00
09/18/2015 09:30,2,4.031,ACTIVE,214.87,349.56,59.981,1442583004,"274151322000087","174011321042388",29.14,32.40,0,327.92,378.42,119.0,112.9,0.451,502412.8,502412.8,2137,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583016,546592.00
09/18/2015 09:30,2,4.242,ACTIVE,214.64,348.66,59.986,1442583004,"274151322000052","174011321042388",28.80,31.30,0,326.42,377.52,123.7,117.4,0.482,535921.3,535921.3,2131,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583017,546593.00
09/18/2015 09:30,2,4.098,ACTIVE,216.90,351.07,59.986,1442583004,"201051344001145","174011321042388",29.62,25.50,0,318.91,389.84,123.0,116.8,0.575,258130.0,258130.0,2143,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583018,546594.00
09/18/2015 09:30,2,4.219,ACTIVE,216.90,352.57,59.981,1442583004,"201051344000685","174011321042388",29.22,26.00,0,317.10,389.84,124.9,118.6,0.605,256783.3,256783.3,2138,0,0,0,L,1122011218,0,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583019,546595.00
09/18/2015 09:30,2,4.162,ACTIVE,213.51,347.16,59.975,1442583004,"274151322000088","174011321042388",28.77,30.30,0,328.52,378.72,121.2,115.1,0.460,514854.5,514854.5,2134,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583020,546596.00
09/18/2015 09:30,2,4.211,ACTIVE,216.22,351.07,60.018,1442583004,"201051344000438","174011321042388",29.60,26.30,0,318.61,390.14,126.3,120.0,0.597,256733.5,256733.5,2139,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583021,546597.00
09/18/2015 09:30,2,4.201,ACTIVE,217.13,350.17,59.991,1442583004,"201051344001135","174011321042388",29.24,25.80,0,318.61,389.54,124.4,118.1,0.575,248425.9,248425.9,2133,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583021,546598.00
09/18/2015 09:30,2,4.184,ACTIVE,216.90,351.07,59.975,1442583004,"201051344000417","174011321042388",29.10,28.00,0,317.70,388.94,123.4,117.1,0.588,251420.3,251420.3,2140,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583022,546599.00
09/18/2015 09:30,2,4.229,ACTIVE,217.58,351.37,59.981,1442583004,"201051344000594","174011321042388",29.66,26.30,0,319.51,388.94,127.0,120.7,0.579,254166.9,254166.9,2143,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583023,546600.00
09/18/2015 09:30,2,3.555,ACTIVE,214.41,346.56,59.981,1442583004,"274151322000083","174011321042388",28.84,29.50,0,318.61,385.03,103.8,98.2,0.420,531455.9,531455.9,2135,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583024,546601.00
09/18/2015 09:30,2,4.100,ACTIVE,217.35,350.47,59.986,1442583004,"201051344000585","174011321042388",29.60,27.00,0,318.91,389.24,122.9,116.7,0.575,253925.9,253925.9,2138,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583025,546602.00
09/18/2015 09:30,2,4.174,ACTIVE,214.64,345.06,59.975,1442583004,"274151322000054","174011321042388",28.86,31.50,0,327.02,378.72,121.8,115.7,0.460,526130.0,526130.0,2131,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583026,546603.00
09/18/2015 09:30,2,4.242,ACTIVE,217.35,351.97,59.970,1442583004,"201051344001203","174011321042388",29.76,27.30,0,318.00,389.24,127.8,121.4,0.597,254441.5,254441.5,2137,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583027,546604.00
09/18/2015 09:30,2,4.113,ACTIVE,216.45,350.47,59.986,1442583004,"201051344000646","174011321042388",29.72,26.50,0,315.90,390.14,123.9,117.6,0.583,250198.2,250198.2,2135,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583028,546605.00
09/18/2015 09:30,2,2.803,ACTIVE,215.32,434.33,59.975,1442583004,"274151322000068","174011321042388",39.66,33.30,0,331.23,461.38,111.5,105.7,0.424,428055.1,428055.1,2170,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583029,546606.00
09/18/2015 09:30,2,4.453,ACTIVE,215.54,358.58,59.975,1442583004,"274151322000076","174011321042388",29.86,31.80,0,329.73,379.32,134.5,127.9,0.521,562632.2,562632.2,2131,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583030,546607.00
09/18/2015 09:30,2,4.232,ACTIVE,216.45,349.56,59.981,1442583004,"201051344000890","174011321042388",29.50,28.50,0,319.81,388.34,126.4,120.1,0.575,255077.6,255077.6,2138,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583030,546608.00
09/18/2015 09:30,2,4.264,ACTIVE,218.26,354.37,59.991,1442583004,"201051344000900","174011321042388",29.90,22.50,0,318.30,390.44,129.1,122.7,0.583,256611.9,256611.9,2138,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583031,546609.00
09/18/2015 09:30,2,4.191,ACTIVE,218.26,353.17,59.986,1442583004,"201051344000633","174011321042388",29.84,24.50,0,318.00,391.94,126.7,120.4,0.592,244905.4,244905.4,2149,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583032,546610.00
09/18/2015 09:30,2,4.244,ACTIVE,218.93,354.67,59.986,1442583004,"201051344000983","174011321042388",29.80,23.00,0,318.30,390.14,128.1,121.7,0.601,253527.0,253527.0,2142,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583033,546611.00
09/18/2015 09:30,2,4.199,ACTIVE,216.90,351.07,59.986,1442583004,"201051344000917","174011321042388",29.20,26.30,0,318.30,388.64,124.2,117.9,0.575,255445.2,255445.2,2145,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583034,546612.00
09/18/2015 09:30,2,4.191,ACTIVE,218.71,353.17,59.981,1442583004,"201051344000648","174011321042388",29.76,22.50,0,316.80,390.74,126.3,120.0,0.579,250699.2,250699.2,2144,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583035,546613.00
09/18/2015 09:30,2,4.287,ACTIVE,216.90,351.07,60.023,1442583004,"201051344001093","174011321042388",29.72,27.50,0,319.21,389.54,129.0,122.6,0.588,253584.8,253584.8,2147,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583036,546614.00
09/18/2015 09:30,2,4.270,ACTIVE,218.93,353.47,59.965,1442583004,"201051344000645","174011321042388",29.64,23.80,0,318.30,390.14,128.2,121.8,0.583,251853.0,251853.0,2141,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583037,546615.00
09/18/2015 09:30,2,4.182,ACTIVE,214.41,351.67,59.981,1442583004,"274151322000085","174011321042388",28.96,30.00,0,328.82,380.22,122.7,116.5,0.468,528933.3,528933.3,2133,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583038,546616.00
09/18/2015 09:30,2,4.240,ACTIVE,217.58,351.97,59.991,1442583004,"201051344000651","174011321042388",29.46,25.50,0,319.51,389.24,126.5,120.2,0.579,251071.1,251071.1,2134,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583039,546617.00
09/18/2015 09:30,2,4.283,ACTIVE,218.26,350.47,59.991,1442583004,"201051344000867","174011321042388",29.48,24.00,0,318.30,388.34,127.8,121.4,0.588,243970.4,243970.4,2142,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583040,546618.00
09/18/2015 09:30,2,4.199,ACTIVE,216.45,349.86,59.996,1442583004,"201051344001230","174011321042388",29.64,28.80,0,316.80,387.14,126.0,119.6,0.583,254377.9,254377.9,2144,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583041,546619.00
09/18/2015 09:30,2,4.234,ACTIVE,219.16,354.07,59.991,1442583004,"201051344000576","174011321042388",29.86,22.30,0,317.10,392.55,128.0,121.6,0.592,250922.3,250922.3,2149,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583042,546620.00
09/18/2015 09:30,2,4.230,ACTIVE,219.16,354.67,59.981,1442583004,"201051344000579","174011321042388",29.84,25.50,0,318.61,390.74,127.8,121.4,0.597,258468.2,258468.2,2135,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583043,546621.00
09/18/2015 09:45,2,4.707,ACTIVE,217.35,351.67,59.970,1442583903,"201051344000955","174011321042388",29.06,28.50,0,317.10,389.24,138.5,131.7,0.650,256392.0,256392.0,2135,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583904,546622.00
09/18/2015 09:45,2,4.666,ACTIVE,215.77,358.88,59.965,1442583903,"274151322000095","174011321042388",29.10,32.40,0,314.70,396.75,137.3,130.6,0.526,556150.9,556150.9,2139,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583905,546623.00
09/18/2015 09:45,2,4.250,ACTIVE,219.39,354.67,59.975,1442583903,"201051344000868","174011321042388",29.28,23.50,0,317.40,394.95,126.0,119.7,0.570,243472.3,243472.3,2146,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583906,546624.00
09/18/2015 09:45,2,3.918,ACTIVE,220.29,354.07,59.970,1442583903,"201051344000853","174011321042388",29.64,24.00,0,318.61,394.95,117.4,111.4,0.535,250113.0,250113.0,2141,0,0,0,L,1122011218,0,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583907,546625.00
09/18/2015 09:45,2,3.789,ACTIVE,217.80,351.07,59.975,1442583903,"201051344000582","174011321042388",28.96,26.80,0,318.61,389.54,111.2,105.4,0.504,248450.9,248450.9,2140,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583908,546626.00
09/18/2015 09:45,2,3.264,ACTIVE,219.39,351.37,59.959,1442583903,"201051344000469","174011321042388",29.68,22.80,0,317.70,396.45,98.1,92.8,0.460,245318.0,245318.0,2140,0,0,0,L,1122011218,0,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583908,546627.00
09/18/2015 09:45,2,3.412,ACTIVE,219.39,352.87,59.970,1442583903,"201051344000988","174011321042388",29.40,25.00,0,317.70,396.15,101.7,96.2,0.482,244102.3,244102.3,2141,0,0,0,L,1122011218,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583909,546628.00
09/18/2015 09:45,2,4.014,ACTIVE,219.84,353.17,59.970,1442583903,"201051344001158","174011321042388",28.94,25.30,0,319.21,395.25,117.8,111.8,0.561,249602.5,249602.5,2142,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583910,546629.00
09/18/2015 09:45,2,4.555,ACTIVE,218.03,352.57,59.991,1442583903,"201051344001025","174011321042388",29.36,30.00,0,318.91,389.54,135.7,129.0,0.614,254614.6,254614.6,2138,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583911,546630.00
09/18/2015 09:45,2,5.027,ACTIVE,220.74,358.58,59.954,1442583903,"201051344000569","174011321042388",29.74,24.30,0,316.80,396.45,151.4,144.2,0.694,257768.5,257768.5,2140,0,0,0,L,1122011218,0,125.17,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583912,546631.00
09/18/2015 09:45,2,3.254,ACTIVE,215.77,418.39,59.970,1442583903,"274151322000094","174011321042388",39.06,34.80,0,331.53,487.83,128.7,122.3,0.491,428570.9,428570.9,2170,0,0,0,L,1151911521,0,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583913,546632.00
09/18/2015 09:45,2,5.064,ACTIVE,221.42,358.58,59.970,1442583903,"201051344000458","174011321042388",29.82,25.00,0,317.40,395.55,152.9,145.7,0.716,253460.7,253460.7,2141,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583914,546633.00
09/18/2015 09:45,2,4.646,ACTIVE,216.22,349.56,59.965,1442583903,"274151322000087","174011321042388",28.53,35.20,0,328.82,376.62,134.2,127.6,0.504,502441.4,502441.4,2138,0,0,0,L,1151911521,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583915,546634.00
09/18/2015 09:45,2,4.932,ACTIVE,216.22,353.77,59.965,1442583903,"274151322000052","174011321042388",28.67,34.30,0,328.22,377.82,143.1,136.2,0.548,535951.1,535951.1,2132,0,0,0,L,1151911521,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583916,546635.00
09/18/2015 09:45,2,5.029,ACTIVE,217.80,354.37,59.965,1442583903,"201051344001145","174011321042388",29.14,27.00,0,318.30,388.64,148.4,141.3,0.685,258160.5,258160.5,2144,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583917,546636.00
09/18/2015 09:45,2,5.094,ACTIVE,217.80,355.58,60.007,1442583903,"201051344000685","174011321042388",29.26,27.50,0,317.70,389.24,150.9,143.7,0.729,256814.3,256814.3,2139,0,0,0,L,1122011218,0,125.85,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583918,546637.00
09/18/2015 09:45,2,4.932,ACTIVE,215.77,361.89,59.954,1442583903,"274151322000088","174011321042388",28.31,32.60,0,328.82,377.22,141.3,134.5,0.539,514883.7,514883.7,2135,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583918,546638.00
09/18/2015 09:45,2,5.133,ACTIVE,218.48,356.18,59.975,1442583903,"201051344000438","174011321042388",29.14,28.00,0,318.30,389.54,151.5,144.3,0.712,256764.7,256764.7,2140,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583919,546639.00
09/18/2015 09:45,2,5.094,ACTIVE,218.26,355.28,59.933,1442583903,"201051344001135","174011321042388",29.10,27.50,0,318.30,388.64,150.1,142.9,0.689,248456.8,248456.8,2134,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583920,546640.00
09/18/2015 09:45,2,5.068,ACTIVE,218.03,354.67,59.981,1442583903,"201051344000417","174011321042388",28.86,31.30,0,317.70,388.34,148.2,141.1,0.703,251450.8,251450.8,2141,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583921,546641.00
09/18/2015 09:45,2,5.094,ACTIVE,219.61,357.38,59.975,1442583903,"201051344000594","174011321042388",29.58,28.80,0,318.91,391.94,152.6,145.3,0.694,254198.3,254198.3,2144,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583922,546642.00
09/18/2015 09:45,2,1.348,ALERT,216.00,351.67,59.970,1442583903,"274151322000083","174011321042388",28.31,31.30,0,296.36,393.15,37.7,34.4,0.252,531475.0,531475.0,2136,0,0,0,L,1151911521,0,123.59,124.94,0002,24,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583924,546643.00
09/18/2015 09:45,2,4.568,ACTIVE,218.93,355.28,60.012,1442583903,"201051344000585","174011321042388",29.36,29.50,0,318.61,388.64,135.7,129.0,0.628,253956.6,253956.6,2139,0,0,0,L,1122011218,0,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583925,546644.00
09/18/2015 09:45,2,4.889,ACTIVE,216.22,350.47,59.965,1442583903,"274151322000054","174011321042388",28.51,33.30,0,327.32,377.82,141.0,134.2,0.548,526159.3,526159.3,2132,0,0,0,L,1151911521,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583926,546645.00
09/18/2015 09:45,2,4.771,ACTIVE,218.71,354.97,59.970,1442583903,"201051344001203","174011321042388",29.12,30.00,0,316.50,390.74,140.8,134.0,0.650,254473.3,254473.3,2138,0,0,0,L,1122011218,0,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583927,546646.00
09/18/2015 09:45,2,4.539,ACTIVE,217.58,353.77,59.975,1442583903,"201051344000646","174011321042388",28.94,29.00,0,315.90,388.94,133.1,126.5,0.623,250229.1,250229.1,2136,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583927,546647.00
09/18/2015 09:45,2,3.197,ACTIVE,216.90,433.72,59.965,1442583903,"274151322000068","174011321042388",39.28,35.80,0,333.03,457.17,128.1,121.7,0.491,428082.3,428082.3,2171,0,0,0,L,1151911521,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583928,546648.00
09/18/2015 09:45,2,5.098,ACTIVE,217.13,352.87,59.981,1442583903,"274151322000076","174011321042388",29.48,35.00,0,329.43,380.22,152.0,144.8,0.575,562664.6,562664.6,2132,0,0,0,L,1151911521,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583929,546649.00
09/18/2015 09:45,2,4.709,ACTIVE,217.35,353.47,59.965,1442583903,"201051344000890","174011321042388",29.00,30.80,0,319.81,390.14,138.3,131.6,0.628,255109.0,255109.0,2139,0,0,0,L,1122011218,0,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583930,546650.00
09/18/2015 09:45,2,4.943,ACTIVE,220.74,360.38,59.959,1442583903,"201051344000900","174011321042388",29.60,23.50,0,318.00,396.45,148.2,141.1,0.667,256643.9,256643.9,2139,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583931,546651.00
09/18/2015 09:45,2,4.980,ACTIVE,220.74,358.58,59.975,1442583903,"201051344000633","174011321042388",29.28,26.30,0,318.61,395.25,147.8,140.7,0.689,244936.8,244936.8,2150,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583932,546652.00
09/18/2015 09:45,2,5.014,ACTIVE,221.42,359.18,59.975,1442583903,"201051344000983","174011321042388",30.08,24.80,0,317.40,395.85,152.6,145.4,0.712,253558.6,253558.6,2143,0,0,0,L,1122011218,0,126.07,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583933,546653.00
09/18/2015 09:45,2,4.986,ACTIVE,218.71,355.28,59.965,1442583903,"201051344000917","174011321042388",29.48,28.30,0,318.61,388.64,148.8,141.7,0.698,255476.1,255476.1,2146,0,0,0,L,1122011218,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583934,546654.00
09/18/2015 09:45,2,5.072,ACTIVE,220.74,357.38,59.959,1442583903,"201051344000648","174011321042388",29.54,24.00,0,317.40,395.85,151.8,144.6,0.689,250730.5,250730.5,2145,0,0,0,L,1122011218,0,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583935,546655.00
09/18/2015 09:45,2,5.107,ACTIVE,218.71,356.48,59.965,1442583903,"201051344001093","174011321042388",29.70,28.80,0,318.30,391.34,153.6,146.3,0.689,253616.8,253616.8,2148,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583936,546656.00
09/18/2015 09:45,2,5.154,ACTIVE,220.97,358.58,59.975,1442583903,"201051344000645","174011321042388",29.50,24.50,0,318.91,395.55,154.0,146.7,0.689,251884.7,251884.7,2142,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583937,546657.00
09/18/2015 09:45,2,4.889,ACTIVE,216.22,358.88,59.954,1442583903,"274151322000085","174011321042388",28.65,32.80,0,329.73,377.82,141.8,134.9,0.544,528962.8,528962.8,2134,0,0,0,L,1151911521,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583938,546658.00
09/18/2015 09:45,2,5.074,ACTIVE,218.93,356.48,59.959,1442583903,"201051344000651","174011321042388",29.28,27.50,0,319.81,388.94,150.4,143.2,0.681,251102.4,251102.4,2135,0,0,0,L,1122011218,0,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583939,546659.00
09/18/2015 09:45,2,5.070,ACTIVE,220.29,357.08,59.965,1442583903,"201051344000867","174011321042388",29.74,25.50,0,318.91,393.75,152.7,145.4,0.694,244002.0,244002.0,2143,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583940,546660.00
09/18/2015 09:45,2,5.035,ACTIVE,217.58,352.87,59.959,1442583903,"201051344001230","174011321042388",29.30,30.50,0,318.00,390.14,149.3,142.2,0.689,254409.1,254409.1,2145,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583941,546661.00
09/18/2015 09:45,2,5.092,ACTIVE,221.42,359.48,59.975,1442583903,"201051344000576","174011321042388",29.58,23.30,0,316.50,395.25,152.5,145.3,0.712,250953.8,250953.8,2150,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583942,546662.00
09/18/2015 09:45,2,5.086,ACTIVE,221.42,359.48,59.970,1442583903,"201051344000579","174011321042388",29.40,27.00,0,318.91,394.65,151.4,144.3,0.694,258499.7,258499.7,2136,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442583943,546663.00
09/18/2015 10:00,2,5.332,ACTIVE,216.67,354.67,59.933,1442584803,"201051344000955","174011321042388",29.16,29.00,0,316.50,393.15,157.5,150.1,0.747,256418.8,256418.8,2136,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584805,546664.00
09/18/2015 10:00,2,5.285,ACTIVE,215.09,348.06,59.965,1442584803,"274151322000095","174011321042388",29.40,34.80,0,316.20,395.55,157.2,149.9,0.601,556177.2,556177.2,2140,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584805,546665.00
09/18/2015 10:00,2,5.332,ACTIVE,219.39,357.68,59.959,1442584803,"201051344000868","174011321042388",29.54,23.50,0,318.00,396.75,159.6,152.1,0.725,243499.2,243499.2,2147,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584806,546666.00
09/18/2015 10:00,2,5.311,ACTIVE,220.97,359.48,60.007,1442584803,"201051344000853","174011321042388",29.74,24.50,0,319.81,398.86,159.9,152.4,0.734,250140.0,250140.0,2142,0,0,0,L,1122011218,0,126.07,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584807,546667.00
09/18/2015 10:00,2,5.238,ACTIVE,217.80,354.37,59.986,1442584803,"201051344000582","174011321042388",29.06,27.30,0,316.50,394.05,154.3,147.0,0.703,248477.0,248477.0,2141,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584808,546668.00
09/18/2015 10:00,2,5.285,ACTIVE,220.74,359.18,59.954,1442584803,"201051344000469","174011321042388",29.90,23.30,0,317.10,399.76,160.1,152.6,0.738,245345.0,245345.0,2141,0,0,0,L,1122011218,0,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584809,546669.00
09/18/2015 10:00,2,5.406,ACTIVE,220.52,359.48,59.938,1442584803,"201051344000988","174011321042388",29.18,25.50,0,318.00,399.46,159.7,152.2,0.734,244129.3,244129.3,2142,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584810,546670.00
09/18/2015 10:00,2,5.307,ACTIVE,220.74,357.68,59.975,1442584803,"201051344001158","174011321042388",29.26,25.80,0,318.61,398.86,157.3,149.9,0.725,249629.0,249629.0,2143,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584811,546671.00
09/18/2015 10:00,2,5.275,ACTIVE,216.67,353.17,59.981,1442584803,"201051344001025","174011321042388",29.32,31.30,0,318.00,392.85,156.8,149.4,0.712,254641.2,254641.2,2139,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584812,546672.00
09/18/2015 10:00,2,5.268,ACTIVE,220.06,359.48,59.975,1442584803,"201051344000569","174011321042388",29.92,24.50,0,317.10,398.26,159.4,152.0,0.734,257795.4,257795.4,2141,0,0,0,L,1122011218,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584813,546673.00
09/18/2015 10:00,2,3.459,ACTIVE,214.87,432.22,59.954,1442584803,"274151322000094","174011321042388",39.12,36.50,0,327.02,456.57,136.6,129.9,0.530,428593.4,428593.4,2171,0,0,0,L,1151911521,0,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584814,546674.00
09/18/2015 10:00,2,5.307,ACTIVE,220.29,357.98,59.944,1442584803,"201051344000458","174011321042388",29.58,26.00,0,318.61,399.16,158.9,151.4,0.742,253487.5,253487.5,2142,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584815,546675.00
09/18/2015 10:00,2,4.982,ACTIVE,215.54,345.96,59.949,1442584803,"274151322000087","174011321042388",28.75,36.30,0,319.51,388.94,145.1,138.1,0.548,502465.4,502465.4,2139,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584816,546676.00
09/18/2015 10:00,2,5.062,ACTIVE,215.54,363.69,59.938,1442584803,"274151322000052","174011321042388",28.98,35.20,0,326.12,378.42,148.6,141.5,0.570,535976.5,535976.5,2133,0,0,0,L,1151911521,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584817,546677.00
09/18/2015 10:00,2,5.223,ACTIVE,216.67,353.47,59.954,1442584803,"201051344001145","174011321042388",29.18,28.00,0,318.91,391.64,154.2,147.0,0.720,258186.6,258186.6,2145,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584818,546678.00
09/18/2015 10:00,2,5.299,ACTIVE,216.67,353.17,59.922,1442584803,"201051344000685","174011321042388",29.14,28.30,0,316.20,392.55,156.3,148.9,0.760,256840.7,256840.7,2140,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584818,546679.00
09/18/2015 10:00,2,5.094,ACTIVE,215.32,361.89,59.965,1442584803,"274151322000088","174011321042388",28.47,34.00,0,327.32,377.82,146.8,139.8,0.561,514908.5,514908.5,2136,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584819,546680.00
09/18/2015 10:00,2,5.307,ACTIVE,217.35,356.18,59.981,1442584803,"201051344000438","174011321042388",29.28,29.50,0,317.10,393.45,157.4,150.0,0.751,256791.3,256791.3,2141,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584820,546681.00
09/18/2015 10:00,2,5.264,ACTIVE,217.35,353.47,59.965,1442584803,"201051344001135","174011321042388",29.20,28.30,0,318.30,392.55,155.7,148.3,0.707,248483.2,248483.2,2135,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584821,546682.00
09/18/2015 10:00,2,5.305,ACTIVE,216.67,354.97,59.959,1442584803,"201051344000417","174011321042388",28.67,32.00,0,317.10,391.64,153.8,146.6,0.729,251476.9,251476.9,2142,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584822,546683.00
09/18/2015 10:00,2,5.350,ACTIVE,218.93,355.88,59.949,1442584803,"201051344000594","174011321042388",29.46,29.50,0,318.61,394.35,159.6,152.1,0.725,254225.2,254225.2,2145,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584823,546684.00
09/18/2015 10:00,2,4.387,ACTIVE,214.87,355.58,59.949,1442584803,"274151322000083","174011321042388",28.98,33.30,0,321.01,385.63,128.7,122.3,0.513,531494.9,531494.9,2138,0,0,0,L,1151911521,0,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584824,546685.00
09/18/2015 10:00,2,5.234,ACTIVE,217.58,355.88,59.965,1442584803,"201051344000585","174011321042388",29.34,29.80,0,318.91,392.55,155.5,148.2,0.729,253982.8,253982.8,2140,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584825,546686.00
09/18/2015 10:00,2,5.164,ACTIVE,215.32,361.89,59.949,1442584803,"274151322000054","174011321042388",28.37,34.50,0,325.82,377.82,148.3,141.2,0.570,526184.3,526184.3,2133,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584826,546687.00
09/18/2015 10:00,2,5.365,ACTIVE,217.58,356.18,59.975,1442584803,"201051344001203","174011321042388",29.32,30.30,0,317.70,394.35,159.4,151.9,0.747,254500.3,254500.3,2139,0,0,0,L,1122011218,0,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584827,546688.00
09/18/2015 10:00,2,5.213,ACTIVE,216.45,354.07,59.981,1442584803,"201051344000646","174011321042388",29.28,29.80,0,316.50,392.85,154.6,147.3,0.742,250255.3,250255.3,2137,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584828,546689.00
09/18/2015 10:00,2,3.500,ACTIVE,216.22,430.42,59.954,1442584803,"274151322000068","174011321042388",38.92,36.30,0,329.13,458.67,137.1,130.4,0.526,428105.3,428105.3,2172,0,0,0,L,1151911521,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584828,546690.00
09/18/2015 10:00,2,5.473,ACTIVE,216.45,367.30,59.970,1442584803,"274151322000076","174011321042388",29.24,36.30,0,328.52,383.23,162.1,154.5,0.623,562692.0,562692.0,2133,0,0,0,L,1151911521,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584829,546691.00
09/18/2015 10:00,2,5.385,ACTIVE,216.67,352.57,59.949,1442584803,"201051344000890","174011321042388",29.02,31.80,0,318.30,392.55,158.3,150.8,0.725,255135.7,255135.7,2140,0,0,0,L,1122011218,0,124.94,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584830,546692.00
09/18/2015 10:00,2,5.355,ACTIVE,220.29,357.98,59.986,1442584803,"201051344000900","174011321042388",30.04,24.00,0,317.70,400.36,162.9,155.3,0.734,256671.1,256671.1,2140,0,0,0,L,1122011218,0,125.62,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584831,546693.00
09/18/2015 10:00,2,5.379,ACTIVE,219.84,358.28,59.959,1442584803,"201051344000633","174011321042388",29.46,26.50,0,317.40,398.56,160.4,152.9,0.756,244963.5,244963.5,2151,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584832,546694.00
09/18/2015 10:00,2,5.285,ACTIVE,220.52,358.88,59.954,1442584803,"201051344000983","174011321042388",30.06,24.30,0,318.00,398.86,160.9,153.4,0.751,253585.7,253585.7,2144,0,0,0,L,1122011218,0,125.62,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584833,546695.00
09/18/2015 10:00,2,5.287,ACTIVE,217.35,352.87,59.917,1442584803,"201051344000917","174011321042388",29.48,28.80,0,319.51,392.55,157.8,150.4,0.742,255502.3,255502.3,2147,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584834,546696.00
09/18/2015 10:00,2,5.283,ACTIVE,220.06,357.98,59.965,1442584803,"201051344000648","174011321042388",29.94,24.80,0,315.90,398.56,160.2,152.7,0.738,250757.1,250757.1,2146,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584835,546697.00
09/18/2015 10:00,2,5.439,ACTIVE,217.13,353.77,59.986,1442584803,"201051344001093","174011321042388",29.46,29.50,0,317.10,394.05,162.2,154.6,0.720,253643.8,253643.8,2149,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584836,546698.00
09/18/2015 10:00,2,5.506,ACTIVE,220.29,357.68,59.938,1442584803,"201051344000645","174011321042388",29.30,25.00,0,318.30,399.16,163.4,155.8,0.725,251911.6,251911.6,2143,0,0,0,L,1122011218,0,125.62,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584837,546699.00
09/18/2015 10:00,2,5.170,ACTIVE,215.09,353.77,59.970,1442584803,"274151322000085","174011321042388",29.02,34.30,0,323.41,385.33,151.9,144.7,0.579,528987.8,528987.8,2135,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584838,546700.00
09/18/2015 10:00,2,5.467,ACTIVE,217.58,357.08,59.901,1442584803,"201051344000651","174011321042388",28.78,28.30,0,318.61,393.15,159.3,151.8,0.729,251129.0,251129.0,2136,0,0,0,L,1122011218,0,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584838,546701.00
09/18/2015 10:00,2,5.416,ACTIVE,219.61,356.48,59.986,1442584803,"201051344000867","174011321042388",29.56,25.50,0,319.21,396.45,162.0,154.5,0.742,244028.9,244028.9,2144,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584839,546702.00
09/18/2015 10:00,2,5.367,ACTIVE,216.45,353.47,59.907,1442584803,"201051344001230","174011321042388",29.32,31.30,0,317.70,393.45,159.3,151.9,0.738,254435.5,254435.5,2146,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584840,546703.00
09/18/2015 10:00,2,4.924,ACTIVE,220.29,357.98,59.944,1442584803,"201051344000576","174011321042388",29.72,24.00,0,318.30,398.86,148.2,141.1,0.681,250980.7,250980.7,2151,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584841,546704.00
09/18/2015 10:00,2,5.014,ACTIVE,219.84,356.18,59.965,1442584803,"201051344000579","174011321042388",29.28,28.30,0,319.81,398.26,148.6,141.5,0.681,258526.5,258526.5,2137,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442584842,546705.00
09/18/2015 10:15,2,5.023,ACTIVE,217.35,352.87,59.949,1442585704,"201051344000955","174011321042388",28.53,32.60,0,315.60,397.66,144.7,137.8,0.667,256457.0,256457.0,2137,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585705,546706.00
09/18/2015 10:15,2,5.000,ACTIVE,215.09,359.48,59.975,1442585704,"274151322000095","174011321042388",28.47,39.80,0,325.52,387.44,144.1,137.2,0.548,556215.4,556215.4,2141,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585706,546707.00
09/18/2015 10:15,2,5.021,ACTIVE,219.39,356.48,59.991,1442585704,"201051344000868","174011321042388",28.65,25.80,0,321.31,404.27,145.7,138.7,0.645,243537.8,243537.8,2148,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585707,546708.00
09/18/2015 10:15,2,4.084,ACTIVE,219.84,354.37,59.981,1442585704,"201051344000853","174011321042388",29.10,26.80,0,320.11,404.27,119.8,113.7,0.544,250178.7,250178.7,2143,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585708,546709.00
09/18/2015 10:15,2,3.098,ACTIVE,216.67,347.46,59.975,1442585704,"201051344000582","174011321042388",28.27,29.80,0,317.70,398.26,88.6,83.6,0.402,248514.4,248514.4,2142,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585709,546710.00
09/18/2015 10:15,2,2.689,ACTIVE,218.03,347.76,59.949,1442585704,"201051344000469","174011321042388",28.61,25.50,0,318.30,404.57,77.7,73.1,0.371,245383.7,245383.7,2142,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585710,546711.00
09/18/2015 10:15,2,2.146,ACTIVE,217.13,355.28,59.949,1442585704,"201051344000988","174011321042388",28.25,28.30,0,318.30,403.67,61.4,57.3,0.499,244167.7,244167.7,2143,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585711,546712.00
09/18/2015 10:15,2,1.826,ACTIVE,216.67,351.97,59.986,1442585704,"201051344001158","174011321042388",27.97,28.50,0,320.11,403.07,51.7,47.9,0.420,249666.9,249666.9,2144,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585712,546713.00
09/18/2015 10:15,2,1.648,ACTIVE,214.87,348.06,59.981,1442585704,"201051344001025","174011321042388",28.43,33.80,0,320.11,397.66,47.4,43.9,0.380,254679.1,254679.1,2140,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585713,546714.00
09/18/2015 10:15,2,1.688,ACTIVE,216.22,349.56,59.959,1442585704,"201051344000569","174011321042388",28.47,27.00,0,320.11,404.57,48.7,45.1,0.398,257834.0,257834.0,2142,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585713,546715.00
09/18/2015 10:15,2,0.961,ACTIVE,213.74,417.49,60.018,1442585704,"274151322000094","174011321042388",39.08,39.00,0,360.69,457.17,38.1,34.8,0.265,428626.5,428626.5,2172,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585714,546716.00
09/18/2015 10:15,2,1.639,ACTIVE,216.00,348.96,59.981,1442585704,"201051344000458","174011321042388",27.79,28.00,0,319.81,404.27,46.1,42.6,0.389,253525.7,253525.7,2143,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585715,546717.00
09/18/2015 10:15,2,1.547,ACTIVE,213.74,348.06,59.959,1442585704,"274151322000087","174011321042388",27.25,40.20,0,327.62,383.83,42.7,39.3,0.287,502500.3,502500.3,2140,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585716,546718.00
