ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 10:15,2,1.596,ACTIVE,213.06,350.17,59.970,1442585704,"274151322000052","174011321042388",27.31,38.80,0,327.62,384.73,44.1,40.7,0.278,536012.2,536012.2,2134,0,0,0,L,1151911521,0,121.55,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585717,546719.00
09/18/2015 10:15,2,1.648,ACTIVE,214.64,346.86,59.928,1442585704,"201051344001145","174011321042388",27.29,30.50,0,318.91,396.75,45.6,42.1,0.376,258223.7,258223.7,2146,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585718,546720.00
09/18/2015 10:15,2,1.664,ACTIVE,214.41,347.76,59.933,1442585704,"201051344000685","174011321042388",27.43,31.30,0,315.60,397.05,46.2,42.7,0.407,256878.3,256878.3,2141,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585719,546721.00
09/18/2015 10:15,2,1.553,ACTIVE,212.83,350.17,59.965,1442585704,"274151322000088","174011321042388",27.19,37.30,0,326.72,385.03,42.8,39.4,0.296,514943.7,514943.7,2137,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585720,546722.00
09/18/2015 10:15,2,1.645,ACTIVE,214.64,348.06,59.965,1442585704,"201051344000438","174011321042388",27.53,31.80,0,318.30,397.66,45.9,42.4,0.384,256828.9,256828.9,2142,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585721,546723.00
09/18/2015 10:15,2,1.656,ACTIVE,214.19,346.56,59.970,1442585704,"201051344001135","174011321042388",27.43,31.30,0,314.70,397.05,46.0,42.5,0.371,248520.4,248520.4,2136,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585722,546724.00
09/18/2015 10:15,2,1.633,ACTIVE,214.41,346.26,59.996,1442585704,"201051344000417","174011321042388",27.37,34.80,0,317.10,396.75,45.3,41.8,0.384,251513.7,251513.7,2143,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585722,546725.00
09/18/2015 10:15,2,1.760,ACTIVE,216.00,349.56,60.028,1442585704,"201051344000594","174011321042388",27.75,32.20,0,320.41,403.37,49.5,45.9,0.407,254263.0,254263.0,2146,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585723,546726.00
09/18/2015 10:15,2,1.385,ACTIVE,213.29,347.76,59.970,1442585704,"274151322000083","174011321042388",27.31,37.30,0,325.22,379.32,38.3,35.0,0.278,531525.6,531525.6,2139,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585724,546727.00
09/18/2015 10:15,2,1.783,ACTIVE,214.87,349.26,59.938,1442585704,"201051344000585","174011321042388",27.35,32.40,0,319.21,396.75,49.5,45.8,0.398,254019.8,254019.8,2141,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585725,546728.00
09/18/2015 10:15,2,1.611,ACTIVE,213.51,340.55,59.986,1442585704,"274151322000054","174011321042388",27.25,38.00,0,326.12,385.93,44.5,41.0,0.314,526219.6,526219.6,2134,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585726,546729.00
09/18/2015 10:15,2,1.725,ACTIVE,214.87,347.46,59.996,1442585704,"201051344001203","174011321042388",27.77,32.80,0,318.61,399.16,48.5,44.9,0.398,254538.2,254538.2,2140,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585727,546730.00
09/18/2015 10:15,2,1.648,ACTIVE,214.19,346.26,59.944,1442585704,"201051344000646","174011321042388",26.90,32.80,0,317.40,397.35,44.9,41.4,0.371,250292.2,250292.2,2138,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585728,546731.00
09/18/2015 10:15,2,1.047,ACTIVE,213.96,393.15,59.970,1442585704,"274151322000068","174011321042388",36.54,39.00,0,333.03,457.17,38.5,35.2,0.261,428138.0,428138.0,2173,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585729,546732.00
09/18/2015 10:15,2,1.602,ACTIVE,214.19,344.76,59.986,1442585704,"274151322000076","174011321042388",27.65,38.80,0,327.02,386.53,44.9,41.4,0.301,562730.4,562730.4,2134,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585730,546733.00
09/18/2015 10:15,2,1.582,ACTIVE,214.19,344.76,60.012,1442585704,"201051344000890","174011321042388",26.86,34.30,0,318.91,397.96,43.0,39.6,0.349,255173.0,255173.0,2141,0,0,0,L,1122011218,0,123.59,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585731,546734.00
09/18/2015 10:15,2,1.541,ACTIVE,216.00,349.26,59.970,1442585704,"201051344000900","174011321042388",28.37,25.50,0,318.91,405.47,44.4,40.9,0.358,256709.5,256709.5,2141,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585732,546735.00
09/18/2015 10:15,2,1.520,ACTIVE,216.45,349.56,59.996,1442585704,"201051344000633","174011321042388",27.51,29.30,0,318.61,403.97,42.4,39.0,0.349,245001.0,245001.0,2152,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585733,546736.00
09/18/2015 10:15,2,1.512,ACTIVE,216.22,348.66,59.959,1442585704,"201051344000983","174011321042388",28.27,26.80,0,321.31,404.87,43.3,39.9,0.354,253623.6,253623.6,2145,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585734,546737.00
09/18/2015 10:15,2,1.436,ACTIVE,214.41,345.66,60.002,1442585704,"201051344000917","174011321042388",27.37,30.80,0,319.51,397.66,39.8,36.5,0.327,255539.2,255539.2,2148,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585735,546738.00
09/18/2015 10:15,2,1.461,ACTIVE,216.22,347.16,59.986,1442585704,"201051344000648","174011321042388",27.87,26.50,0,318.30,404.87,41.3,37.9,0.331,250794.3,250794.3,2147,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585736,546739.00
09/18/2015 10:15,2,1.430,ACTIVE,214.41,345.66,60.007,1442585704,"201051344001093","174011321042388",27.21,32.20,0,319.21,398.56,39.4,36.1,0.314,253681.5,253681.5,2150,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585736,546740.00
09/18/2015 10:15,2,1.457,ACTIVE,216.45,347.46,60.023,1442585704,"201051344000645","174011321042388",27.41,27.00,0,321.01,403.97,40.5,37.1,0.327,251949.3,251949.3,2144,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585737,546741.00
09/18/2015 10:15,2,1.350,ACTIVE,213.29,342.35,59.975,1442585704,"274151322000085","174011321042388",27.27,36.80,0,328.82,384.73,37.3,34.0,0.234,529023.0,529023.0,2136,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585738,546742.00
09/18/2015 10:15,2,1.406,ACTIVE,214.64,346.56,59.975,1442585704,"201051344000651","174011321042388",27.15,30.30,0,319.51,399.46,38.7,35.4,0.314,251166.1,251166.1,2137,0,0,0,L,1122011218,0,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585739,546743.00
09/18/2015 10:15,2,1.434,ACTIVE,216.22,346.56,59.965,1442585704,"201051344000867","174011321042388",27.55,28.30,0,322.51,402.77,40.1,36.7,0.318,244066.3,244066.3,2145,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585740,546744.00
09/18/2015 10:15,2,1.354,ACTIVE,213.96,342.65,59.949,1442585704,"201051344001230","174011321042388",27.33,33.30,0,317.10,398.86,37.5,34.3,0.305,254472.3,254472.3,2147,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585741,546745.00
09/18/2015 10:15,2,1.389,ACTIVE,216.45,348.66,59.975,1442585704,"201051344000576","174011321042388",27.87,25.50,0,319.21,405.17,39.2,35.9,0.323,251018.2,251018.2,2152,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585742,546746.00
09/18/2015 10:15,2,1.434,ACTIVE,216.00,346.26,59.991,1442585704,"201051344000579","174011321042388",27.25,30.30,0,321.31,403.37,39.6,36.3,0.314,258563.7,258563.7,2138,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442585743,546747.00
09/18/2015 10:30,2,6.662,ACTIVE,216.45,355.28,59.917,1442586604,"201051344000955","174011321042388",28.78,33.00,0,316.80,402.46,194.1,185.4,0.919,256488.9,256488.9,2138,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586605,546748.00
09/18/2015 10:30,2,6.783,ACTIVE,213.74,358.28,59.949,1442586604,"274151322000095","174011321042388",28.47,41.00,0,315.90,390.74,195.5,186.7,0.756,556247.5,556247.5,2142,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586606,546749.00
09/18/2015 10:30,2,6.846,ACTIVE,219.84,360.99,59.975,1442586604,"201051344000868","174011321042388",28.82,27.00,0,316.80,409.08,199.8,191.0,0.902,243570.0,243570.0,2149,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586607,546750.00
09/18/2015 10:30,2,6.871,ACTIVE,221.64,365.80,59.986,1442586604,"201051344000853","174011321042388",28.88,26.80,0,319.81,409.38,201.0,192.1,0.924,250211.2,250211.2,2144,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586607,546751.00
09/18/2015 10:30,2,6.729,ACTIVE,217.58,360.69,59.975,1442586604,"201051344000582","174011321042388",28.39,30.80,0,317.40,403.37,193.5,184.8,0.884,248545.7,248545.7,2143,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586608,546752.00
09/18/2015 10:30,2,6.854,ACTIVE,220.97,366.40,59.954,1442586604,"201051344000469","174011321042388",29.02,25.80,0,315.90,410.58,201.3,192.4,0.906,245416.1,245416.1,2143,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586609,546753.00
09/18/2015 10:30,2,6.930,ACTIVE,220.74,364.89,59.928,1442586604,"201051344000988","174011321042388",28.59,29.00,0,316.50,409.38,200.7,191.8,0.915,244199.8,244199.8,2144,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586610,546754.00
09/18/2015 10:30,2,6.799,ACTIVE,221.19,363.69,59.949,1442586604,"201051344001158","174011321042388",28.69,29.80,0,318.30,409.08,197.4,188.6,0.906,249698.5,249698.5,2145,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586611,546755.00
09/18/2015 10:30,2,6.785,ACTIVE,217.35,357.38,59.928,1442586604,"201051344001025","174011321042388",28.86,34.50,0,318.00,403.67,198.5,189.7,0.888,254710.9,254710.9,2141,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586612,546756.00
09/18/2015 10:30,2,6.777,ACTIVE,220.74,364.29,59.970,1442586604,"201051344000569","174011321042388",29.60,27.30,0,318.00,409.38,202.9,194.0,0.928,257866.5,257866.5,2143,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586613,546757.00
09/18/2015 10:30,2,4.455,ACTIVE,214.19,431.62,59.959,1442586604,"274151322000094","174011321042388",38.70,40.60,0,330.33,459.27,174.2,166.2,0.676,428654.5,428654.5,2173,0,0,0,L,1151911521,0,122.23,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586614,546758.00
09/18/2015 10:30,2,6.877,ACTIVE,220.97,364.29,59.986,1442586604,"201051344000458","174011321042388",29.06,29.00,0,317.10,409.08,202.5,193.5,0.928,253558.0,253558.0,2144,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586615,546759.00
09/18/2015 10:30,2,6.467,ACTIVE,213.96,372.11,59.959,1442586604,"274151322000087","174011321042388",28.05,42.30,0,314.70,387.44,183.7,175.4,0.703,502530.2,502530.2,2141,0,0,0,L,1151911521,0,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586616,546760.00
09/18/2015 10:30,2,6.615,ACTIVE,214.19,351.97,59.981,1442586604,"274151322000052","174011321042388",28.03,41.00,0,316.20,388.64,187.7,179.2,0.729,536042.9,536042.9,2135,0,0,0,L,1151911521,0,122.23,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586616,546761.00
09/18/2015 10:30,2,6.803,ACTIVE,216.45,356.78,59.933,1442586604,"201051344001145","174011321042388",28.61,31.00,0,318.61,403.07,197.0,188.2,0.919,258255.3,258255.3,2147,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586617,546762.00
09/18/2015 10:30,2,6.875,ACTIVE,216.45,357.98,59.959,1442586604,"201051344000685","174011321042388",28.69,32.00,0,317.10,403.37,199.8,190.9,0.972,256910.3,256910.3,2142,0,0,0,L,1122011218,0,125.17,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586618,546763.00
09/18/2015 10:30,2,6.557,ACTIVE,213.96,357.98,59.959,1442586604,"274151322000088","174011321042388",27.85,39.30,0,319.81,387.44,184.9,176.5,0.712,514973.9,514973.9,2138,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586619,546764.00
09/18/2015 10:30,2,6.824,ACTIVE,217.13,358.58,59.933,1442586604,"201051344000438","174011321042388",28.49,32.60,0,317.40,405.47,196.8,188.0,0.928,256861.1,256861.1,2143,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586620,546765.00
09/18/2015 10:30,2,6.596,ACTIVE,217.13,356.18,59.965,1442586604,"201051344001135","174011321042388",28.41,32.20,0,318.00,403.37,189.7,181.2,0.871,248552.4,248552.4,2137,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586621,546766.00
09/18/2015 10:30,2,6.473,ACTIVE,216.45,354.97,59.933,1442586604,"201051344000417","174011321042388",27.97,35.80,0,317.40,403.67,183.4,175.1,0.871,251545.3,251545.3,2144,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586622,546767.00
09/18/2015 10:30,2,6.209,ACTIVE,218.26,360.38,59.965,1442586604,"201051344000594","174011321042388",28.51,33.30,0,318.00,408.48,179.0,170.9,0.809,254295.4,254295.4,2147,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586623,546768.00
09/18/2015 10:30,2,5.744,ACTIVE,212.61,345.36,59.949,1442586604,"274151322000083","174011321042388",27.91,39.30,0,318.30,383.23,162.2,154.6,0.667,531552.5,531552.5,2140,0,0,0,L,1151911521,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586624,546769.00
09/18/2015 10:30,2,4.666,ACTIVE,216.22,350.77,59.986,1442586604,"201051344000585","174011321042388",28.86,33.00,0,319.21,404.57,136.2,129.6,0.623,254051.9,254051.9,2142,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586625,546770.00
09/18/2015 10:30,2,5.379,ACTIVE,213.29,360.08,59.938,1442586604,"274151322000054","174011321042388",28.01,40.00,0,320.11,389.24,152.4,145.1,0.588,526250.3,526250.3,2135,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586626,546771.00
09/18/2015 10:30,2,3.627,ACTIVE,214.87,345.06,59.986,1442586604,"201051344001203","174011321042388",28.65,33.80,0,317.70,406.37,105.2,99.6,0.486,254571.1,254571.1,2141,0,0,0,L,1122011218,0,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586627,546772.00
09/18/2015 10:30,2,2.912,ACTIVE,213.51,342.65,59.986,1442586604,"201051344000646","174011321042388",28.53,34.00,0,317.40,404.27,84.1,79.3,0.398,250324.2,250324.2,2139,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586627,546773.00
09/18/2015 10:30,2,1.820,ACTIVE,213.29,419.30,59.944,1442586604,"274151322000068","174011321042388",39.66,40.80,0,330.63,460.47,73.6,69.1,0.499,428166.5,428166.5,2174,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586628,546774.00
09/18/2015 10:30,2,2.896,ACTIVE,212.61,350.17,59.954,1442586604,"274151322000076","174011321042388",28.43,40.80,0,321.01,391.64,83.3,78.5,0.323,562763.8,562763.8,2135,0,0,0,L,1151911521,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586629,546775.00
09/18/2015 10:30,2,2.717,ACTIVE,212.83,341.15,59.975,1442586604,"201051344000890","174011321042388",28.19,35.40,0,318.30,404.27,77.6,72.9,0.349,255205.4,255205.4,2142,0,0,0,L,1122011218,0,122.91,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586630,546776.00
09/18/2015 10:30,2,3.150,ACTIVE,216.67,347.46,59.975,1442586604,"201051344000900","174011321042388",29.40,26.50,0,317.40,412.68,93.9,88.7,0.433,256742.9,256742.9,2142,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586631,546777.00
09/18/2015 10:30,2,3.598,ACTIVE,216.67,349.86,59.981,1442586604,"201051344000633","174011321042388",28.88,30.80,0,317.10,410.28,105.3,99.7,0.508,245033.4,245033.4,2153,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586632,546778.00
09/18/2015 10:30,2,3.586,ACTIVE,217.13,348.06,59.975,1442586604,"201051344000983","174011321042388",29.10,27.80,0,318.61,410.88,105.5,100.0,0.486,253656.6,253656.6,2146,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586633,546779.00
09/18/2015 10:30,2,3.021,ACTIVE,213.74,342.05,60.007,1442586604,"201051344000917","174011321042388",28.67,31.80,0,318.61,406.37,87.6,82.6,0.402,255571.3,255571.3,2149,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586634,546780.00
09/18/2015 10:30,2,2.857,ACTIVE,216.00,346.26,60.002,1442586604,"201051344000648","174011321042388",28.73,27.80,0,315.90,411.18,83.1,78.3,0.384,250826.8,250826.8,2148,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586635,546781.00
09/18/2015 10:30,2,2.178,ACTIVE,213.06,350.77,59.928,1442586604,"201051344001093","174011321042388",28.78,33.00,0,317.10,406.97,63.4,59.2,0.517,253714.3,253714.3,2151,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586636,546782.00
09/18/2015 10:30,2,2.211,ACTIVE,215.32,355.58,60.023,1442586604,"201051344000645","174011321042388",28.57,28.00,0,318.30,409.38,64.0,59.8,0.521,251982.2,251982.2,2145,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586637,546783.00
09/18/2015 10:30,2,1.699,ACTIVE,211.25,348.96,59.970,1442586604,"274151322000085","174011321042388",27.67,39.00,0,321.01,389.24,47.6,44.0,0.323,529054.1,529054.1,2137,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586638,546784.00
09/18/2015 10:30,2,1.734,ACTIVE,212.61,346.56,60.028,1442586604,"201051344000651","174011321042388",27.61,31.30,0,318.00,407.27,48.5,44.9,0.402,251198.6,251198.6,2138,0,0,0,L,1122011218,0,122.68,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586639,546785.00
09/18/2015 10:30,2,1.742,ACTIVE,214.64,348.66,59.986,1442586604,"201051344000867","174011321042388",28.39,29.30,0,318.61,409.08,50.1,46.4,0.407,244099.1,244099.1,2146,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586639,546786.00
09/18/2015 10:30,2,1.588,ACTIVE,211.93,343.25,59.986,1442586604,"201051344001230","174011321042388",28.07,34.30,0,310.19,404.57,45.2,41.7,0.367,254504.6,254504.6,2148,0,0,0,L,1122011218,0,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586640,546787.00
09/18/2015 10:30,2,1.629,ACTIVE,214.64,349.56,59.986,1442586604,"201051344000576","174011321042388",28.51,26.50,0,317.10,410.88,47.1,43.5,0.393,251051.1,251051.1,2153,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586641,546788.00
09/18/2015 10:30,2,1.639,ACTIVE,214.19,348.36,59.970,1442586604,"201051344000579","174011321042388",27.75,31.80,0,318.61,409.08,46.1,42.6,0.371,258596.3,258596.3,2139,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442586642,546789.00
09/18/2015 10:45,2,7.105,ACTIVE,217.80,360.08,60.012,1442587503,"201051344000955","174011321042388",28.59,33.50,0,309.89,409.08,205.8,196.7,0.963,256526.6,256526.6,2139,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587505,546790.00
09/18/2015 10:45,2,7.041,ACTIVE,214.19,346.56,59.954,1442587503,"274151322000095","174011321042388",28.94,43.20,0,319.81,391.04,206.2,197.1,0.787,556286.4,556286.4,2143,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587505,546791.00
09/18/2015 10:45,2,7.119,ACTIVE,221.19,364.89,59.986,1442587503,"201051344000868","174011321042388",29.30,26.80,0,317.40,415.09,211.4,202.2,0.955,243607.4,243607.4,2150,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587506,546792.00
09/18/2015 10:45,2,7.123,ACTIVE,223.23,369.10,60.012,1442587503,"201051344000853","174011321042388",29.44,26.80,0,319.21,419.60,212.4,203.1,0.977,250248.6,250248.6,2145,0,0,0,L,1122011218,0,126.53,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587507,546793.00
09/18/2015 10:45,2,7.037,ACTIVE,219.16,362.49,59.986,1442587503,"201051344000582","174011321042388",28.69,30.80,0,315.60,415.99,204.2,195.2,0.928,248583.0,248583.0,2144,0,0,0,L,1122011218,0,126.07,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587508,546794.00
09/18/2015 10:45,2,7.098,ACTIVE,222.77,368.20,60.002,1442587503,"201051344000469","174011321042388",29.46,25.30,0,318.00,419.90,211.6,202.3,0.977,245453.6,245453.6,2144,0,0,0,L,1122011218,0,125.62,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587509,546795.00
09/18/2015 10:45,2,7.256,ACTIVE,222.77,369.70,59.975,1442587503,"201051344000988","174011321042388",28.69,28.80,0,317.40,418.70,210.6,201.3,0.946,244237.2,244237.2,2145,0,0,0,L,1122011218,0,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587510,546796.00
09/18/2015 10:45,2,7.096,ACTIVE,223.00,367.30,60.007,1442587503,"201051344001158","174011321042388",28.84,29.80,0,318.91,417.79,207.4,198.2,0.946,249735.4,249735.4,2146,0,0,0,L,1122011218,0,126.07,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587511,546797.00
09/18/2015 10:45,2,7.100,ACTIVE,218.71,361.29,59.996,1442587503,"201051344001025","174011321042388",28.98,35.00,0,317.10,413.59,208.2,199.1,0.932,254748.8,254748.8,2142,0,0,0,L,1122011218,0,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587512,546798.00
09/18/2015 10:45,2,7.152,ACTIVE,222.32,366.70,59.975,1442587503,"201051344000569","174011321042388",29.24,27.80,0,318.61,419.00,211.7,202.4,0.955,257903.8,257903.8,2144,0,0,0,L,1122011218,0,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587513,546799.00
09/18/2015 10:45,2,4.568,ACTIVE,214.41,432.82,59.986,1442587503,"274151322000094","174011321042388",39.20,41.30,0,325.22,458.97,181.2,173.0,0.703,428688.3,428688.3,2174,0,0,0,L,1151911521,0,122.46,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587514,546800.00
09/18/2015 10:45,2,7.180,ACTIVE,222.55,368.20,60.007,1442587503,"201051344000458","174011321042388",28.96,29.30,0,317.40,417.49,210.5,201.3,0.968,253595.2,253595.2,2145,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587514,546801.00
09/18/2015 10:45,2,6.705,ACTIVE,214.41,349.86,60.012,1442587503,"274151322000087","174011321042388",28.11,43.60,0,319.21,389.84,190.8,182.2,0.720,502565.9,502565.9,2142,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587515,546802.00
09/18/2015 10:45,2,6.809,ACTIVE,214.64,367.30,60.018,1442587503,"274151322000052","174011321042388",28.07,43.20,0,319.21,392.85,193.4,184.8,0.742,536079.3,536079.3,2136,0,0,0,L,1151911521,0,122.01,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587516,546803.00
09/18/2015 10:45,2,7.051,ACTIVE,216.67,358.58,60.018,1442587503,"201051344001145","174011321042388",28.55,31.30,0,315.30,409.98,204.0,194.9,0.946,258292.7,258292.7,2148,0,0,0,L,1122011218,0,124.94,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587517,546804.00
09/18/2015 10:45,2,7.092,ACTIVE,216.67,359.78,60.012,1442587503,"201051344000685","174011321042388",28.59,32.40,0,310.19,408.48,205.3,196.3,1.008,256948.1,256948.1,2143,0,0,0,L,1122011218,0,125.62,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587518,546805.00
09/18/2015 10:45,2,6.805,ACTIVE,213.51,345.96,59.996,1442587503,"274151322000088","174011321042388",27.73,40.80,0,319.81,389.54,190.9,182.3,0.729,515009.8,515009.8,2139,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587519,546806.00
09/18/2015 10:45,2,7.111,ACTIVE,217.58,361.29,60.018,1442587503,"201051344000438","174011321042388",28.43,33.80,0,311.09,413.29,204.7,195.7,0.959,256898.8,256898.8,2144,0,0,0,L,1122011218,0,125.62,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587520,546807.00
09/18/2015 10:45,2,7.051,ACTIVE,217.80,359.78,60.018,1442587503,"201051344001135","174011321042388",28.75,32.40,0,315.00,412.68,205.2,196.2,0.946,248589.7,248589.7,2138,0,0,0,L,1122011218,0,125.40,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587521,546808.00
09/18/2015 10:45,2,6.957,ACTIVE,216.67,360.08,59.959,1442587503,"201051344000417","174011321042388",28.69,36.80,0,309.89,408.18,202.1,193.2,0.968,251582.2,251582.2,2145,0,0,0,L,1122011218,0,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587522,546809.00
09/18/2015 10:45,2,7.166,ACTIVE,220.06,363.99,60.018,1442587503,"201051344000594","174011321042388",28.75,34.80,0,316.80,415.69,208.5,199.3,0.946,254332.7,254332.7,2148,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587523,546810.00
09/18/2015 10:45,2,5.906,ACTIVE,213.29,356.18,60.018,1442587503,"274151322000083","174011321042388",27.75,40.80,0,319.81,382.33,165.9,158.2,0.672,531584.6,531584.6,2141,0,0,0,L,1151911521,0,121.55,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587523,546811.00
09/18/2015 10:45,2,7.061,ACTIVE,218.03,361.89,60.007,1442587503,"201051344000585","174011321042388",28.78,33.50,0,315.60,413.89,205.8,196.7,0.963,254089.4,254089.4,2143,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587524,546812.00
09/18/2015 10:45,2,6.754,ACTIVE,213.74,347.76,59.975,1442587503,"274151322000054","174011321042388",28.01,40.60,0,318.30,389.54,191.4,182.8,0.738,526286.4,526286.4,2136,0,0,0,L,1151911521,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587525,546813.00
09/18/2015 10:45,2,7.105,ACTIVE,218.03,359.78,59.938,1442587503,"201051344001203","174011321042388",29.16,34.50,0,317.10,415.99,209.8,200.6,0.977,254609.4,254609.4,2142,0,0,0,L,1122011218,0,126.07,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587526,546814.00
09/18/2015 10:45,2,6.930,ACTIVE,216.90,357.38,59.996,1442587503,"201051344000646","174011321042388",28.82,34.50,0,311.69,409.08,202.2,193.3,0.950,250361.6,250361.6,2140,0,0,0,L,1122011218,0,125.40,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587527,546815.00
09/18/2015 10:45,2,7.137,ACTIVE,214.41,369.10,59.986,1442587503,"274151322000076","174011321042388",28.69,43.00,0,318.91,396.15,207.2,198.1,0.809,562803.3,562803.3,2136,0,0,0,L,1151911521,0,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587529,546816.00
09/18/2015 10:45,2,6.801,ACTIVE,216.45,357.08,59.991,1442587503,"201051344000890","174011321042388",28.80,36.80,0,315.30,409.68,198.6,189.7,0.910,255243.3,255243.3,2143,0,0,0,L,1122011218,0,125.17,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587530,546817.00
09/18/2015 10:45,2,6.697,ACTIVE,221.42,367.00,60.018,1442587503,"201051344000900","174011321042388",29.66,26.80,0,317.40,419.60,201.2,192.3,0.910,256780.9,256780.9,2143,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587531,546818.00
09/18/2015 10:45,2,6.928,ACTIVE,220.74,366.10,59.981,1442587503,"201051344000633","174011321042388",28.77,31.80,0,317.10,412.98,201.8,192.8,0.946,245070.8,245070.8,2154,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587532,546819.00
09/18/2015 10:45,2,7.033,ACTIVE,221.87,367.00,59.996,1442587503,"201051344000983","174011321042388",29.24,28.00,0,318.30,416.89,208.1,198.9,0.950,253694.3,253694.3,2147,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587533,546820.00
09/18/2015 10:45,2,6.639,ACTIVE,217.58,357.68,60.012,1442587503,"201051344000917","174011321042388",28.92,31.50,0,318.00,413.89,194.4,185.8,0.910,255609.1,255609.1,2150,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587534,546821.00
09/18/2015 10:45,2,7.078,ACTIVE,221.42,366.10,60.007,1442587503,"201051344000648","174011321042388",28.84,27.50,0,318.00,417.49,206.9,197.8,0.924,250863.9,250863.9,2149,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587535,546822.00
09/18/2015 10:45,2,7.080,ACTIVE,218.03,361.29,60.012,1442587503,"201051344001093","174011321042388",29.10,33.30,0,317.40,415.39,208.6,199.4,0.946,253752.7,253752.7,2152,0,0,0,L,1122011218,0,125.62,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587536,546823.00
09/18/2015 10:45,2,7.182,ACTIVE,221.87,366.10,60.018,1442587503,"201051344000645","174011321042388",29.00,28.50,0,317.70,417.49,210.9,201.6,0.941,252019.9,252019.9,2146,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587537,546824.00
09/18/2015 10:45,2,6.830,ACTIVE,213.96,357.98,59.981,1442587503,"274151322000085","174011321042388",28.07,41.00,0,319.51,389.54,194.3,185.6,0.751,529091.0,529091.0,2138,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587538,546825.00
09/18/2015 10:45,2,7.012,ACTIVE,218.48,362.49,60.012,1442587503,"201051344000651","174011321042388",28.77,32.40,0,318.00,414.19,204.1,195.1,0.924,251236.8,251236.8,2139,0,0,0,L,1122011218,0,126.30,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587539,546826.00
09/18/2015 10:45,2,6.887,ACTIVE,220.74,365.49,59.981,1442587503,"201051344000867","174011321042388",29.04,29.80,0,318.00,413.89,202.4,193.5,0.915,244136.9,244136.9,2147,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587540,546827.00
09/18/2015 10:45,2,6.922,ACTIVE,216.90,359.18,59.975,1442587503,"201051344001230","174011321042388",29.00,34.80,0,315.30,408.78,203.4,194.4,0.946,254542.8,254542.8,2149,0,0,0,L,1122011218,0,125.17,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587541,546828.00
09/18/2015 10:45,2,6.088,ACTIVE,221.19,363.69,60.012,1442587503,"201051344000576","174011321042388",29.28,26.80,0,318.61,420.20,180.6,172.4,0.822,251089.0,251089.0,2154,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587542,546829.00
09/18/2015 10:45,2,5.697,ACTIVE,220.97,363.09,59.981,1442587503,"201051344000579","174011321042388",28.98,32.40,0,319.51,418.09,167.2,159.5,0.756,258634.1,258634.1,2140,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587543,546830.00
09/18/2015 10:45,2,4.584,ACTIVE,214.64,419.30,60.018,1442587503,"274151322000068","174011321042388",38.76,42.00,0,326.72,464.38,179.8,171.6,0.698,428200.9,428200.9,2175,0,0,0,L,1151911521,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442587544,546831.00
09/18/2015 11:00,2,3.504,ACTIVE,217.13,347.76,59.944,1442588403,"201051344000955","174011321042388",29.12,34.30,0,317.10,420.50,103.2,97.7,0.482,256564.4,256564.4,2140,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588404,546832.00
09/18/2015 11:00,2,2.764,ACTIVE,214.41,343.25,59.986,1442588403,"274151322000095","174011321042388",28.71,41.00,0,324.62,400.06,80.2,75.5,0.305,556324.5,556324.5,2144,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588405,546833.00
09/18/2015 11:00,2,3.508,ACTIVE,217.80,348.96,59.928,1442588403,"201051344000868","174011321042388",29.44,26.00,0,315.90,422.60,104.7,99.1,0.477,243645.6,243645.6,2151,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588406,546834.00
09/18/2015 11:00,2,3.529,ACTIVE,219.39,351.37,59.949,1442588403,"201051344000853","174011321042388",29.80,26.50,0,319.81,426.51,106.6,101.0,0.499,250287.0,250287.0,2146,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588407,546835.00
09/18/2015 11:00,2,3.352,ACTIVE,217.80,347.46,59.975,1442588403,"201051344000582","174011321042388",28.41,31.00,0,318.91,421.10,96.4,91.2,0.446,248620.1,248620.1,2145,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588408,546836.00
09/18/2015 11:00,2,4.092,ACTIVE,219.39,352.57,59.975,1442588403,"201051344000469","174011321042388",29.84,25.30,0,316.50,422.00,123.6,117.3,0.579,245491.9,245491.9,2145,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588409,546837.00
09/18/2015 11:00,2,4.096,ACTIVE,219.16,353.17,59.975,1442588403,"201051344000988","174011321042388",29.12,27.80,0,317.40,426.51,120.8,114.7,0.561,244275.1,244275.1,2146,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588410,546838.00
09/18/2015 11:00,2,3.881,ACTIVE,219.16,351.37,59.975,1442588403,"201051344001158","174011321042388",28.98,29.30,0,319.51,421.10,113.9,108.0,0.526,249772.6,249772.6,2147,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588411,546839.00
09/18/2015 11:00,2,3.322,ACTIVE,217.13,346.56,59.965,1442588403,"201051344001025","174011321042388",28.94,34.50,0,318.30,421.10,97.2,91.9,0.442,254786.5,254786.5,2143,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588411,546840.00
09/18/2015 11:00,2,3.660,ACTIVE,218.93,350.77,59.981,1442588403,"201051344000569","174011321042388",30.00,27.00,0,318.91,422.30,111.2,105.4,0.513,257941.9,257941.9,2145,0,0,0,L,1122011218,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588412,546841.00
09/18/2015 11:00,2,1.938,ACTIVE,214.64,413.29,59.959,1442588403,"274151322000094","174011321042388",38.43,40.20,0,332.73,462.28,74.8,70.3,0.517,428721.3,428721.3,2175,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588413,546842.00
09/18/2015 11:00,2,3.258,ACTIVE,218.48,348.36,59.965,1442588403,"201051344000458","174011321042388",29.56,28.00,0,315.60,421.70,97.6,92.2,0.460,253633.0,253633.0,2146,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588414,546843.00
09/18/2015 11:00,2,3.203,ACTIVE,214.87,342.65,59.975,1442588403,"274151322000087","174011321042388",29.04,42.30,0,324.62,395.25,94.2,89.0,0.358,502600.6,502600.6,2143,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588415,546844.00
09/18/2015 11:00,2,3.871,ACTIVE,214.64,345.96,59.970,1442588403,"274151322000052","174011321042388",28.37,40.60,0,325.22,396.75,111.2,105.4,0.424,536114.9,536114.9,2137,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588416,546845.00
09/18/2015 11:00,2,3.766,ACTIVE,217.35,350.17,59.975,1442588403,"201051344001145","174011321042388",28.86,30.50,0,317.70,420.20,110.2,104.5,0.526,258329.6,258329.6,2149,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588417,546846.00
09/18/2015 11:00,2,4.396,ACTIVE,217.80,350.77,59.981,1442588403,"201051344000685","174011321042388",28.75,32.20,0,317.10,419.60,128.0,121.6,0.619,256985.3,256985.3,2144,0,0,0,L,1122011218,0,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588418,546847.00
09/18/2015 11:00,2,4.541,ACTIVE,215.09,360.08,59.965,1442588403,"274151322000088","174011321042388",28.41,39.50,0,326.42,395.55,130.7,124.2,0.491,515044.6,515044.6,2140,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588419,546848.00
09/18/2015 11:00,2,5.492,ACTIVE,218.93,357.98,59.986,1442588403,"201051344000438","174011321042388",29.62,33.80,0,313.50,421.10,164.8,157.1,0.791,256935.9,256935.9,2145,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588420,546849.00
09/18/2015 11:00,2,6.633,ACTIVE,219.84,360.08,59.996,1442588403,"201051344001135","174011321042388",29.20,32.00,0,318.00,419.90,196.2,187.4,0.897,248626.7,248626.7,2139,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588421,546850.00
09/18/2015 11:00,2,6.656,ACTIVE,219.61,360.69,59.991,1442588403,"201051344000417","174011321042388",28.77,36.00,0,317.40,419.60,193.9,185.2,0.915,251618.6,251618.6,2146,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588422,546851.00
09/18/2015 11:00,2,5.867,ACTIVE,219.39,358.88,59.986,1442588403,"201051344000594","174011321042388",29.66,34.30,0,319.21,422.00,176.2,168.1,0.813,254370.1,254370.1,2149,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588422,546852.00
09/18/2015 11:00,2,6.223,ACTIVE,215.32,356.48,59.959,1442588403,"274151322000083","174011321042388",27.91,39.80,0,326.42,389.84,176.0,168.0,0.703,531615.8,531615.8,2142,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588423,546853.00
09/18/2015 11:00,2,7.650,ACTIVE,221.42,364.89,59.986,1442588403,"201051344000585","174011321042388",28.96,33.50,0,318.00,419.30,224.5,214.7,1.039,254126.6,254126.6,2144,0,0,0,L,1122011218,0,126.30,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588424,546854.00
09/18/2015 11:00,2,7.850,ACTIVE,216.67,372.71,59.959,1442588403,"274151322000054","174011321042388",28.53,39.30,0,326.72,396.45,227.1,217.3,0.862,526321.5,526321.5,2137,0,0,0,L,1151911521,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588425,546855.00
09/18/2015 11:00,2,8.338,ACTIVE,222.10,370.00,59.981,1442588403,"201051344001203","174011321042388",28.98,34.80,0,316.80,422.00,244.8,234.4,1.145,254647.2,254647.2,2143,0,0,0,L,1122011218,0,127.43,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588426,546856.00
09/18/2015 11:00,2,8.293,ACTIVE,220.74,366.40,59.991,1442588403,"201051344000646","174011321042388",29.08,33.80,0,316.20,421.10,244.2,233.8,1.123,250398.6,250398.6,2141,0,0,0,L,1122011218,0,126.75,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588427,546857.00
09/18/2015 11:00,2,5.395,ACTIVE,217.80,427.41,59.970,1442588403,"274151322000068","174011321042388",39.36,40.60,0,333.63,461.68,214.6,205.2,0.822,428233.1,428233.1,2176,0,0,0,L,1151911521,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588428,546858.00
09/18/2015 11:00,2,8.465,ACTIVE,217.80,355.88,59.975,1442588403,"274151322000076","174011321042388",28.88,41.30,0,328.82,401.26,247.3,236.8,0.937,562841.5,562841.5,2137,0,0,0,L,1151911521,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588429,546859.00
09/18/2015 11:00,2,8.455,ACTIVE,220.74,367.30,59.991,1442588403,"201051344000890","174011321042388",28.59,35.60,0,318.91,421.40,244.8,234.4,1.092,255280.5,255280.5,2144,0,0,0,L,1122011218,0,126.75,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588430,546860.00
09/18/2015 11:00,2,8.225,ACTIVE,223.45,370.60,59.975,1442588403,"201051344000900","174011321042388",30.57,25.80,0,315.60,423.50,254.6,243.8,1.109,256819.1,256819.1,2144,0,0,0,L,1122011218,0,126.98,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588430,546861.00
