ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 11:00,2,8.365,ACTIVE,222.77,367.60,59.986,1442588403,"201051344000633","174011321042388",29.26,31.00,0,317.40,420.50,247.8,237.2,1.145,245108.0,245108.0,2155,0,0,0,L,1122011218,0,126.53,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588431,546862.00
09/18/2015 11:00,2,8.281,ACTIVE,224.13,370.00,59.965,1442588403,"201051344000983","174011321042388",29.78,27.00,0,318.91,423.20,249.7,239.1,1.136,253732.1,253732.1,2148,0,0,0,L,1122011218,0,127.20,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588432,546863.00
09/18/2015 11:00,2,8.209,ACTIVE,222.10,367.60,59.986,1442588403,"201051344000917","174011321042388",29.22,31.80,0,319.21,420.50,242.7,232.3,1.140,255646.1,255646.1,2151,0,0,0,L,1122011218,0,126.75,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588433,546864.00
09/18/2015 11:00,2,8.271,ACTIVE,223.45,370.60,59.944,1442588403,"201051344000648","174011321042388",29.34,27.30,0,317.40,422.30,245.6,235.1,1.100,250901.1,250901.1,2150,0,0,0,L,1122011218,0,126.07,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588434,546865.00
09/18/2015 11:00,2,8.264,ACTIVE,222.32,368.20,59.944,1442588403,"201051344001093","174011321042388",29.38,33.30,0,318.30,421.70,245.8,235.3,1.092,253790.2,253790.2,2153,0,0,0,L,1122011218,0,126.98,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588435,546866.00
09/18/2015 11:00,2,8.469,ACTIVE,223.90,370.60,59.949,1442588403,"201051344000645","174011321042388",29.00,27.80,0,319.21,422.30,248.8,238.2,1.096,252057.5,252057.5,2147,0,0,0,L,1122011218,0,127.20,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588436,546867.00
09/18/2015 11:00,2,7.887,ACTIVE,217.13,355.58,59.938,1442588403,"274151322000085","174011321042388",28.45,39.80,0,328.22,397.35,227.2,217.4,0.862,529126.5,529126.5,2139,0,0,0,L,1151911521,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588437,546868.00
09/18/2015 11:00,2,8.271,ACTIVE,222.55,367.60,59.991,1442588403,"201051344000651","174011321042388",28.86,31.30,0,318.30,420.50,241.7,231.3,1.083,251274.1,251274.1,2140,0,0,0,L,1122011218,0,127.65,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588438,546869.00
09/18/2015 11:00,2,8.322,ACTIVE,222.77,368.50,59.944,1442588403,"201051344000867","174011321042388",29.14,28.80,0,319.51,421.70,245.7,235.2,1.096,244174.4,244174.4,2148,0,0,0,L,1122011218,0,126.53,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588439,546870.00
09/18/2015 11:00,2,8.109,ACTIVE,220.52,365.19,59.938,1442588403,"201051344001230","174011321042388",29.26,35.20,0,318.00,416.89,240.3,230.0,1.083,254579.9,254579.9,2150,0,0,0,L,1122011218,0,126.53,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588440,546871.00
09/18/2015 11:00,2,8.223,ACTIVE,223.90,371.51,59.922,1442588403,"201051344000576","174011321042388",29.72,26.00,0,317.40,427.11,247.3,236.8,1.118,251126.7,251126.7,2155,0,0,0,L,1122011218,0,126.75,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588441,546872.00
09/18/2015 11:00,2,8.172,ACTIVE,224.13,369.70,59.938,1442588403,"201051344000579","174011321042388",29.24,32.40,0,319.21,427.41,242.1,231.7,1.105,258671.5,258671.5,2141,0,0,0,L,1122011218,0,126.98,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442588441,546873.00
09/18/2015 11:15,2,4.182,ACTIVE,217.35,349.26,59.912,1442589303,"201051344000955","174011321042388",28.55,34.00,0,317.40,423.81,120.8,114.7,0.566,256600.9,256600.9,2141,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589304,546874.00
09/18/2015 11:15,2,4.748,ACTIVE,214.19,360.08,59.928,1442589303,"274151322000095","174011321042388",28.82,44.00,0,327.02,402.77,138.5,131.8,0.535,556361.5,556361.5,2145,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589305,546875.00
09/18/2015 11:15,2,2.715,ACTIVE,216.67,346.26,59.917,1442589303,"201051344000868","174011321042388",28.94,26.50,0,317.70,423.20,79.6,74.9,0.362,243683.0,243683.0,2152,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589306,546876.00
09/18/2015 11:15,2,2.496,ACTIVE,217.58,358.28,59.959,1442589303,"201051344000853","174011321042388",28.73,27.30,0,319.21,428.61,72.6,68.1,0.610,250324.5,250324.5,2147,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589307,546877.00
09/18/2015 11:15,2,2.984,ACTIVE,217.58,348.06,59.965,1442589303,"201051344000582","174011321042388",28.55,31.30,0,317.70,423.20,86.2,81.3,0.389,248656.3,248656.3,2146,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589308,546878.00
09/18/2015 11:15,2,2.307,ACTIVE,216.90,356.48,59.901,1442589303,"201051344000469","174011321042388",29.04,25.80,0,316.50,429.52,67.8,63.5,0.561,245529.3,245529.3,2146,0,0,0,L,1122011218,0,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589309,546879.00
09/18/2015 11:15,2,2.209,ACTIVE,216.22,355.88,59.965,1442589303,"201051344000988","174011321042388",28.55,28.50,0,316.20,429.52,63.9,59.7,0.539,244312.3,244312.3,2147,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589310,546880.00
09/18/2015 11:15,2,2.105,ACTIVE,216.45,353.77,59.954,1442589303,"201051344001158","174011321042388",28.39,30.00,0,318.91,428.91,60.5,56.5,0.508,249809.2,249809.2,2148,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589310,546881.00
09/18/2015 11:15,2,2.174,ACTIVE,216.00,354.07,59.886,1442589303,"201051344001025","174011321042388",28.51,34.80,0,318.91,423.50,62.8,58.6,0.508,254823.3,254823.3,2144,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589311,546882.00
09/18/2015 11:15,2,1.945,ACTIVE,216.45,352.27,59.965,1442589303,"201051344000569","174011321042388",28.84,27.80,0,319.21,428.61,56.9,53.0,0.468,257979.3,257979.3,2146,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589312,546883.00
09/18/2015 11:15,2,1.387,ACTIVE,213.51,424.41,59.938,1442589303,"274151322000094","174011321042388",39.72,42.50,0,333.03,472.20,54.1,50.3,0.371,428753.6,428753.6,2176,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589313,546884.00
09/18/2015 11:15,2,1.916,ACTIVE,216.22,351.07,59.928,1442589303,"201051344000458","174011321042388",28.33,28.80,0,316.50,428.61,55.0,51.2,0.460,253670.1,253670.1,2147,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589314,546885.00
09/18/2015 11:15,2,1.951,ACTIVE,213.29,354.37,59.944,1442589303,"274151322000087","174011321042388",27.91,44.50,0,327.02,399.76,55.1,51.3,0.371,502634.7,502634.7,2144,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589315,546886.00
09/18/2015 11:15,2,1.977,ACTIVE,213.06,344.45,59.938,1442589303,"274151322000052","174011321042388",27.73,43.60,0,326.42,403.07,55.5,51.6,0.389,536149.6,536149.6,2138,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589316,546887.00
09/18/2015 11:15,2,1.871,ACTIVE,216.00,350.77,59.901,1442589303,"201051344001145","174011321042388",28.11,31.30,0,318.91,425.01,53.3,49.5,0.433,258365.7,258365.7,2150,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589317,546888.00
09/18/2015 11:15,2,1.852,ACTIVE,216.22,351.67,59.970,1442589303,"201051344000685","174011321042388",28.07,32.40,0,316.50,423.81,52.6,48.9,0.460,257021.6,257021.6,2145,0,0,0,L,1122011218,0,124.72,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589318,546889.00
09/18/2015 11:15,2,1.787,ACTIVE,212.61,343.55,59.891,1442589303,"274151322000088","174011321042388",27.49,41.00,0,325.52,399.76,49.7,46.1,0.340,515078.7,515078.7,2141,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589319,546890.00
09/18/2015 11:15,2,1.816,ACTIVE,216.22,351.07,59.891,1442589303,"201051344000438","174011321042388",27.79,33.80,0,318.30,424.11,51.1,47.4,0.429,256972.1,256972.1,2146,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589320,546891.00
09/18/2015 11:15,2,1.783,ACTIVE,215.54,349.26,59.986,1442589303,"201051344001135","174011321042388",27.97,32.20,0,318.30,423.50,50.5,46.9,0.407,248663.0,248663.0,2140,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589320,546892.00
09/18/2015 11:15,2,1.738,ACTIVE,215.54,349.86,59.959,1442589303,"201051344000417","174011321042388",27.79,36.50,0,317.40,424.41,48.9,45.3,0.411,251654.2,251654.2,2147,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589321,546893.00
09/18/2015 11:15,2,1.707,ACTIVE,215.32,347.46,59.954,1442589303,"201051344000594","174011321042388",27.85,35.20,0,317.70,425.31,48.2,44.6,0.398,254406.9,254406.9,2150,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589322,546894.00
09/18/2015 11:15,2,1.480,ACTIVE,212.61,341.15,59.954,1442589303,"274151322000083","174011321042388",27.29,42.50,0,326.72,394.65,40.9,37.6,0.283,531646.4,531646.4,2143,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589323,546895.00
09/18/2015 11:15,2,1.713,ACTIVE,216.00,349.86,59.970,1442589303,"201051344000585","174011321042388",28.07,33.00,0,316.50,422.30,48.7,45.1,0.393,254163.0,254163.0,2145,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589324,546896.00
09/18/2015 11:15,2,1.643,ACTIVE,212.61,344.76,59.944,1442589303,"274151322000054","174011321042388",27.41,41.30,0,324.92,400.96,45.6,42.1,0.314,526355.6,526355.6,2138,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589325,546897.00
09/18/2015 11:15,2,1.674,ACTIVE,216.00,349.56,59.959,1442589303,"201051344001203","174011321042388",28.07,34.30,0,317.40,423.81,47.6,44.0,0.384,254684.0,254684.0,2144,0,0,0,L,1122011218,0,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589326,546898.00
09/18/2015 11:15,2,1.639,ACTIVE,215.32,348.96,59.954,1442589303,"201051344000646","174011321042388",27.85,34.50,0,316.50,425.91,46.2,42.7,0.384,250434.3,250434.3,2142,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589327,546899.00
09/18/2015 11:15,2,1.084,ACTIVE,213.74,399.46,59.933,1442589303,"274151322000068","174011321042388",37.33,42.80,0,332.13,465.28,41.2,37.8,0.278,428264.9,428264.9,2177,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589328,546900.00
09/18/2015 11:15,2,1.695,ACTIVE,213.51,344.45,59.949,1442589303,"274151322000076","174011321042388",27.71,43.40,0,327.02,407.87,47.5,44.0,0.327,562878.5,562878.5,2138,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589329,546901.00
09/18/2015 11:15,2,1.654,ACTIVE,215.54,348.06,59.907,1442589303,"201051344000890","174011321042388",27.61,36.00,0,318.61,424.71,46.3,42.8,0.367,255316.5,255316.5,2145,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589329,546902.00
09/18/2015 11:15,2,1.570,ACTIVE,216.00,347.76,59.965,1442589303,"201051344000900","174011321042388",28.47,26.00,0,318.00,428.61,45.3,41.8,0.362,256856.3,256856.3,2145,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589330,546903.00
09/18/2015 11:15,2,1.580,ACTIVE,216.00,349.26,59.907,1442589303,"201051344000633","174011321042388",27.97,31.50,0,317.70,422.90,44.8,41.3,0.371,245144.2,245144.2,2156,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589331,546904.00
09/18/2015 11:15,2,1.586,ACTIVE,216.00,347.46,59.965,1442589303,"201051344000983","174011321042388",28.53,27.50,0,318.61,428.91,45.9,42.3,0.371,253768.7,253768.7,2149,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589332,546905.00
09/18/2015 11:15,2,1.547,ACTIVE,216.00,348.96,59.991,1442589303,"201051344000917","174011321042388",27.99,31.50,0,318.91,422.90,43.9,40.5,0.354,255681.7,255681.7,2152,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589333,546906.00
09/18/2015 11:15,2,1.648,ACTIVE,216.00,347.16,59.944,1442589303,"201051344000648","174011321042388",21.79,27.50,0,316.80,429.22,36.2,33.0,0.247,250937.1,250937.1,2151,0,0,0,L,1122011218,0,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589334,546907.00
09/18/2015 11:15,2,1.637,ACTIVE,215.77,348.66,59.912,1442589303,"201051344001093","174011321042388",19.78,32.60,0,318.00,423.81,32.9,29.8,0.265,253826.2,253826.2,2154,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589335,546908.00
09/18/2015 11:15,2,1.549,ACTIVE,216.00,347.76,59.991,1442589303,"201051344000645","174011321042388",28.35,27.80,0,316.50,428.31,44.5,41.0,0.362,252093.9,252093.9,2148,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589336,546909.00
09/18/2015 11:15,2,1.559,ACTIVE,212.83,346.26,59.891,1442589303,"274151322000085","174011321042388",27.71,40.60,0,328.52,401.56,43.7,40.3,0.296,529160.5,529160.5,2140,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589337,546910.00
09/18/2015 11:15,2,1.615,ACTIVE,216.00,349.56,60.002,1442589303,"201051344000651","174011321042388",27.53,31.80,0,317.70,422.30,45.1,41.6,0.362,251309.7,251309.7,2141,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589338,546911.00
09/18/2015 11:15,2,1.574,ACTIVE,215.77,347.16,59.907,1442589303,"201051344000867","174011321042388",28.31,29.30,0,319.21,422.90,45.1,41.6,0.358,244210.5,244210.5,2149,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589339,546912.00
09/18/2015 11:15,2,1.559,ACTIVE,215.32,346.56,59.928,1442589303,"201051344001230","174011321042388",28.09,34.30,0,317.70,424.71,44.4,40.9,0.362,254615.1,254615.1,2151,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589340,546913.00
09/18/2015 11:15,2,1.527,ACTIVE,216.45,349.26,59.938,1442589303,"201051344000576","174011321042388",28.63,26.00,0,317.10,429.82,44.3,40.8,0.362,251162.9,251162.9,2156,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589341,546914.00
09/18/2015 11:15,2,1.596,ACTIVE,216.00,348.36,59.970,1442589303,"201051344000579","174011321042388",28.17,32.00,0,318.61,428.61,45.5,42.0,0.371,258707.1,258707.1,2142,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442589341,546915.00
09/18/2015 11:30,2,4.504,ACTIVE,216.90,350.77,59.991,1442590203,"201051344000955","174011321042388",27.39,36.80,0,319.51,418.39,125.0,118.7,0.592,256647.2,256647.2,2142,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590205,546916.00
09/18/2015 11:30,2,4.270,ACTIVE,214.41,350.17,60.002,1442590203,"274151322000095","174011321042388",27.75,48.50,0,325.52,399.76,120.0,113.9,0.460,556408.2,556408.2,2146,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590206,546917.00
09/18/2015 11:30,2,7.408,ACTIVE,220.74,364.59,59.975,1442590203,"201051344000868","174011321042388",28.35,29.80,0,319.81,420.20,212.8,203.5,0.959,243730.6,243730.6,2153,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590207,546918.00
09/18/2015 11:30,2,7.162,ACTIVE,222.55,366.70,60.018,1442590203,"201051344000853","174011321042388",28.55,29.30,0,334.24,425.61,206.7,197.6,0.946,250372.7,250372.7,2148,0,0,0,L,1122011218,0,126.30,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590208,546919.00
09/18/2015 11:30,2,6.338,ACTIVE,219.84,359.78,59.996,1442590203,"201051344000582","174011321042388",26.68,34.80,0,320.11,428.91,171.3,163.4,0.791,248702.2,248702.2,2147,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590208,546920.00
09/18/2015 11:30,2,6.396,ACTIVE,221.42,363.99,59.991,1442590203,"201051344000469","174011321042388",28.29,29.00,0,332.73,421.10,183.1,174.8,0.831,245577.1,245577.1,2147,0,0,0,L,1122011218,0,124.72,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590209,546921.00
09/18/2015 11:30,2,5.803,ALERT,220.74,360.08,60.007,1442590203,"201051344000988","174011321042388",27.65,31.50,0,304.78,424.41,162.0,154.5,0.738,244359.5,244359.5,2148,0,0,0,L,1122011218,0,124.94,126.07,0002,27,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590211,546922.00
09/18/2015 11:30,2,5.678,ACTIVE,220.52,357.98,59.986,1442590203,"201051344001158","174011321042388",28.01,33.50,0,328.82,425.01,161.6,154.0,0.787,249855.9,249855.9,2149,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590212,546923.00
09/18/2015 11:30,2,5.523,ACTIVE,218.48,356.18,59.959,1442590203,"201051344001025","174011321042388",28.53,38.20,0,333.03,419.30,160.1,152.6,0.756,254870.1,254870.1,2145,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590213,546924.00
09/18/2015 11:30,2,8.053,ACTIVE,222.32,369.10,60.002,1442590203,"201051344000569","174011321042388",28.67,30.50,0,332.43,421.40,234.0,223.9,1.109,258027.6,258027.6,2147,0,0,0,L,1122011218,0,125.40,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590214,546925.00
09/18/2015 11:30,2,3.590,ACTIVE,215.09,419.90,59.981,1442590203,"274151322000094","174011321042388",37.65,45.80,0,329.43,465.28,135.9,129.2,0.530,428794.6,428794.6,2177,0,0,0,L,1151911521,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590215,546926.00
09/18/2015 11:30,2,8.926,ACTIVE,223.90,371.51,59.981,1442590203,"201051344000458","174011321042388",27.85,31.80,0,332.13,422.00,251.8,241.1,1.149,253718.0,253718.0,2148,0,0,0,L,1122011218,0,126.75,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590216,546927.00
09/18/2015 11:30,2,5.908,ACTIVE,215.54,364.29,59.986,1442590203,"274151322000087","174011321042388",27.43,48.50,0,327.32,394.05,164.2,156.6,0.619,502677.7,502677.7,2145,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590217,546928.00
09/18/2015 11:30,2,6.051,ACTIVE,215.09,369.40,59.944,1442590203,"274151322000052","174011321042388",27.55,47.00,0,326.12,394.65,168.7,160.9,0.654,536193.6,536193.6,2139,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590218,546929.00
09/18/2015 11:30,2,8.346,ACTIVE,220.06,363.39,59.996,1442590203,"201051344001145","174011321042388",27.65,34.30,0,332.13,418.39,233.9,223.9,1.074,258411.9,258411.9,2151,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590219,546930.00
09/18/2015 11:30,2,8.906,ACTIVE,220.06,366.10,59.996,1442590203,"201051344000685","174011321042388",27.55,35.60,0,313.80,437.63,248.4,237.8,1.176,257068.4,257068.4,2146,0,0,0,L,1122011218,0,126.75,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590220,546931.00
09/18/2015 11:30,2,8.518,ACTIVE,216.00,373.61,59.986,1442590203,"274151322000088","174011321042388",26.58,44.80,0,327.62,394.65,229.2,219.3,0.875,515122.0,515122.0,2142,0,0,0,L,1151911521,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590220,546932.00
09/18/2015 11:30,2,8.945,ACTIVE,221.64,368.20,60.012,1442590203,"201051344000438","174011321042388",27.35,36.80,0,331.53,422.60,247.8,237.3,1.140,257018.8,257018.8,2147,0,0,0,L,1122011218,0,127.20,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590221,546933.00
09/18/2015 11:30,2,8.797,ACTIVE,221.87,366.10,59.954,1442590203,"201051344001135","174011321042388",27.17,35.60,0,331.53,422.00,242.1,231.7,1.087,248709.6,248709.6,2141,0,0,0,L,1122011218,0,127.20,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590222,546934.00
09/18/2015 11:30,2,8.535,ACTIVE,220.74,365.19,60.012,1442590203,"201051344000417","174011321042388",27.27,39.50,0,331.53,421.70,235.8,225.6,1.100,251700.1,251700.1,2148,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590223,546935.00
09/18/2015 11:30,2,8.748,ACTIVE,221.42,365.19,59.981,1442590203,"201051344000594","174011321042388",27.57,38.60,0,330.63,423.20,244.2,233.8,1.069,254454.6,254454.6,2151,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590224,546936.00
09/18/2015 11:30,2,7.508,ACTIVE,215.32,350.47,59.944,1442590203,"274151322000083","174011321042388",27.06,46.40,0,326.42,392.85,205.5,196.4,0.840,531685.7,531685.7,2144,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590225,546937.00
09/18/2015 11:30,2,8.492,ACTIVE,221.87,368.20,59.959,1442590203,"201051344000585","174011321042388",27.25,36.00,0,332.13,420.20,234.4,224.3,1.069,254210.1,254210.1,2146,0,0,0,L,1122011218,0,126.53,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590226,546938.00
09/18/2015 11:30,2,8.021,ACTIVE,216.00,373.91,59.975,1442590203,"274151322000054","174011321042388",26.86,45.50,0,326.72,397.66,217.8,208.3,0.831,526399.6,526399.6,2139,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590227,546939.00
09/18/2015 11:30,2,8.557,ACTIVE,221.87,366.40,59.954,1442590203,"201051344001203","174011321042388",28.01,37.00,0,333.33,421.70,242.6,232.2,1.109,254731.8,254731.8,2145,0,0,0,L,1122011218,0,127.43,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590228,546940.00
09/18/2015 11:30,2,8.633,ACTIVE,220.74,367.00,59.981,1442590203,"201051344000646","174011321042388",27.49,37.80,0,331.83,422.60,240.0,229.7,1.100,250481.1,250481.1,2143,0,0,0,L,1122011218,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590229,546941.00
09/18/2015 11:30,2,5.584,ACTIVE,217.13,438.53,60.002,1442590203,"274151322000068","174011321042388",38.29,45.80,0,332.13,467.69,216.7,207.2,0.835,428306.5,428306.5,2178,0,0,0,L,1151911521,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590230,546942.00
09/18/2015 11:30,2,8.912,ACTIVE,216.67,382.33,60.007,1442590203,"274151322000076","174011321042388",27.63,47.80,0,325.52,400.66,249.3,238.7,0.955,562926.5,562926.5,2139,0,0,0,L,1151911521,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590231,546943.00
09/18/2015 11:30,2,8.744,ACTIVE,220.74,365.19,59.981,1442590203,"201051344000890","174011321042388",27.23,38.60,0,327.32,421.70,241.1,230.8,1.083,255363.7,255363.7,2146,0,0,0,L,1122011218,0,126.75,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590232,546944.00
09/18/2015 11:30,2,8.719,ACTIVE,223.00,370.90,59.981,1442590203,"201051344000900","174011321042388",28.69,29.00,0,318.30,422.90,253.3,242.5,1.109,256906.2,256906.2,2146,0,0,0,L,1122011218,0,126.30,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590232,546945.00
09/18/2015 11:30,2,8.848,ACTIVE,222.10,369.10,59.991,1442590203,"201051344000633","174011321042388",27.37,34.80,0,331.23,422.00,245.2,234.7,1.131,245192.4,245192.4,2157,0,0,0,L,1122011218,0,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590233,546946.00
09/18/2015 11:30,2,8.650,ACTIVE,223.90,370.60,59.970,1442590203,"201051344000983","174011321042388",28.43,31.00,0,331.23,423.81,248.9,238.3,1.136,253817.9,253817.9,2150,0,0,0,L,1122011218,0,126.53,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590235,546947.00
09/18/2015 11:30,2,8.631,ACTIVE,221.87,368.80,60.002,1442590203,"201051344000917","174011321042388",27.59,35.40,0,331.53,421.10,241.1,230.8,1.118,255729.1,255729.1,2153,0,0,0,L,1122011218,0,126.75,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590236,546948.00
09/18/2015 11:30,2,8.477,ACTIVE,222.55,367.60,59.954,1442590203,"201051344000648","174011321042388",27.83,30.50,0,332.43,422.90,238.8,228.6,1.047,250985.6,250985.6,2152,0,0,0,L,1122011218,0,125.62,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590237,546949.00
09/18/2015 11:30,2,8.713,ACTIVE,222.10,368.20,60.012,1442590203,"201051344001093","174011321042388",27.55,36.50,0,331.83,421.70,243.1,232.7,1.078,253874.2,253874.2,2155,0,0,0,L,1122011218,0,127.20,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590238,546950.00
09/18/2015 11:30,2,8.490,ACTIVE,223.00,366.40,60.002,1442590203,"201051344000645","174011321042388",27.61,31.00,0,332.73,422.00,237.4,227.2,1.061,252143.1,252143.1,2149,0,0,0,L,1122011218,0,126.30,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590239,546951.00
09/18/2015 11:30,2,8.348,ACTIVE,216.00,369.70,59.991,1442590203,"274151322000085","174011321042388",27.02,45.50,0,326.12,398.26,228.3,218.4,0.888,529205.6,529205.6,2141,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590240,546952.00
09/18/2015 11:30,2,8.727,ACTIVE,222.55,370.60,60.012,1442590203,"201051344000651","174011321042388",27.29,35.00,0,332.43,420.50,241.0,230.7,1.074,251357.7,251357.7,2142,0,0,0,L,1122011218,0,127.43,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590241,546953.00
09/18/2015 11:30,2,8.648,ACTIVE,221.87,368.20,59.970,1442590203,"201051344000867","174011321042388",27.81,32.80,0,331.23,421.70,243.6,233.2,1.118,244259.5,244259.5,2150,0,0,0,L,1122011218,0,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590242,546954.00
09/18/2015 11:30,2,8.586,ACTIVE,220.06,364.29,59.996,1442590203,"201051344001230","174011321042388",27.55,38.00,0,329.73,422.30,239.6,229.3,1.096,254662.8,254662.8,2152,0,0,0,L,1122011218,0,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590242,546955.00
09/18/2015 11:30,2,8.641,ALERT,223.68,369.10,59.986,1442590203,"201051344000579","174011321042388",27.49,35.60,0,307.48,426.81,240.5,230.2,1.087,258755.6,258755.6,2143,0,0,0,L,1122011218,0,126.30,127.20,0002,31,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590245,546956.00
09/18/2015 11:30,2,8.602,ACTIVE,223.45,371.51,59.965,1442590203,"201051344000576","174011321042388",28.35,29.00,0,333.03,428.31,247.0,236.5,1.114,251212.7,251212.7,2157,0,0,0,L,1122011218,1,126.30,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442590246,546957.00
09/18/2015 11:45,2,6.617,ACTIVE,218.48,358.58,59.949,1442591104,"201051344000955","174011321042388",28.43,37.00,0,317.10,423.81,190.4,181.9,0.893,256684.6,256684.6,2143,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591105,546958.00
09/18/2015 11:45,2,6.686,ACTIVE,214.64,347.76,59.975,1442591104,"274151322000095","174011321042388",28.61,46.40,0,325.22,403.67,193.8,185.1,0.742,556446.2,556446.2,2147,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591106,546959.00
09/18/2015 11:45,2,6.867,ACTIVE,220.06,361.59,59.954,1442591104,"201051344000868","174011321042388",29.04,29.30,0,318.61,424.71,201.8,192.8,0.910,243769.1,243769.1,2154,0,0,0,L,1122011218,0,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591107,546960.00
09/18/2015 11:45,2,7.000,ACTIVE,221.87,364.29,59.949,1442591104,"201051344000853","174011321042388",29.16,29.00,0,318.91,429.22,206.7,197.5,0.950,250411.5,250411.5,2149,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591108,546961.00
09/18/2015 11:45,2,6.889,ACTIVE,219.39,360.69,59.991,1442591104,"201051344000582","174011321042388",28.19,35.20,0,317.40,424.71,196.7,187.9,0.893,248739.4,248739.4,2148,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591109,546962.00
09/18/2015 11:45,2,7.076,ACTIVE,221.42,364.29,59.949,1442591104,"201051344000469","174011321042388",29.10,28.00,0,315.90,428.31,208.5,199.3,0.963,245615.6,245615.6,2148,0,0,0,L,1122011218,0,124.94,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591110,546963.00
09/18/2015 11:45,2,7.311,ACTIVE,221.64,364.59,60.012,1442591104,"201051344000988","174011321042388",28.59,32.00,0,318.30,428.61,211.6,202.3,0.968,244397.7,244397.7,2150,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591111,546964.00
09/18/2015 11:45,2,7.252,ACTIVE,221.87,364.89,59.981,1442591104,"201051344001158","174011321042388",28.71,32.60,0,319.21,427.11,210.9,201.7,0.941,249893.6,249893.6,2150,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591112,546965.00
09/18/2015 11:45,2,7.350,ACTIVE,219.84,361.29,59.981,1442591104,"201051344001025","174011321042388",28.39,38.00,0,318.91,424.41,211.2,202.0,0.941,254908.0,254908.0,2146,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591113,546966.00
09/18/2015 11:45,2,7.432,ACTIVE,221.64,366.10,59.959,1442591104,"201051344000569","174011321042388",29.24,29.80,0,318.91,427.11,220.1,210.5,1.003,258066.4,258066.4,2148,0,0,0,L,1122011218,0,125.17,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591114,546967.00
09/18/2015 11:45,2,4.656,ACTIVE,215.09,420.50,59.981,1442591104,"274151322000094","174011321042388",39.34,44.80,0,328.22,463.18,184.3,175.9,0.703,428827.9,428827.9,2178,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591115,546968.00
09/18/2015 11:45,2,7.352,ACTIVE,221.87,363.99,59.938,1442591104,"201051344000458","174011321042388",29.08,31.50,0,317.40,428.01,216.3,206.9,0.999,253756.4,253756.4,2149,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591116,546969.00
09/18/2015 11:45,2,6.914,ACTIVE,215.09,357.38,59.975,1442591104,"274151322000087","174011321042388",27.55,47.50,0,325.52,398.26,192.8,184.2,0.734,502712.7,502712.7,2146,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591116,546970.00
09/18/2015 11:45,2,6.895,ACTIVE,215.09,357.38,59.986,1442591104,"274151322000052","174011321042388",27.99,46.20,0,324.92,399.16,195.4,186.6,0.756,536229.4,536229.4,2140,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591117,546971.00
09/18/2015 11:45,2,7.150,ACTIVE,218.48,359.78,59.917,1442591104,"201051344001145","174011321042388",28.41,34.00,0,319.21,423.50,205.6,196.6,0.946,258449.3,258449.3,2152,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591119,546972.00
09/18/2015 11:45,2,7.357,ACTIVE,218.48,361.29,59.944,1442591104,"201051344000685","174011321042388",28.23,35.40,0,316.80,423.50,210.3,201.1,1.012,257106.1,257106.1,2147,0,0,0,L,1122011218,0,125.85,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591119,546973.00
09/18/2015 11:45,2,7.023,ACTIVE,214.87,377.22,59.954,1442591104,"274151322000088","174011321042388",27.85,44.00,0,325.22,399.46,198.0,189.2,0.747,515157.1,515157.1,2143,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591120,546974.00
09/18/2015 11:45,2,7.580,ACTIVE,219.39,361.89,59.991,1442591104,"201051344000438","174011321042388",28.23,37.50,0,318.00,425.01,216.7,207.2,1.008,257056.2,257056.2,2148,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591121,546975.00
09/18/2015 11:45,2,7.654,ACTIVE,219.84,362.19,59.986,1442591104,"201051344001135","174011321042388",28.27,36.00,0,318.91,423.20,219.0,209.4,1.003,248746.9,248746.9,2142,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591122,546976.00
09/18/2015 11:45,2,7.709,ACTIVE,219.16,362.19,59.991,1442591104,"201051344000417","174011321042388",27.77,39.80,0,317.10,422.60,216.7,207.3,1.012,251736.9,251736.9,2149,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591123,546977.00
09/18/2015 11:45,2,7.682,ACTIVE,219.84,363.09,59.975,1442591104,"201051344000594","174011321042388",28.59,38.80,0,317.70,425.91,222.3,212.7,1.012,254492.6,254492.6,2152,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591124,546978.00
09/18/2015 11:45,2,6.586,ACTIVE,214.87,359.48,59.959,1442591104,"274151322000083","174011321042388",27.99,45.50,0,322.21,394.35,186.5,178.1,0.756,531717.4,531717.4,2145,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591125,546979.00
09/18/2015 11:45,2,7.746,ACTIVE,220.29,363.99,59.986,1442591104,"201051344000585","174011321042388",28.21,37.00,0,318.30,422.30,221.2,211.6,1.021,254247.7,254247.7,2147,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591126,546980.00
09/18/2015 11:45,2,7.344,ACTIVE,215.32,373.91,59.959,1442591104,"274151322000054","174011321042388",27.67,45.50,0,325.22,399.76,205.6,196.5,0.787,526434.9,526434.9,2140,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591127,546981.00
09/18/2015 11:45,2,7.799,ACTIVE,220.06,363.09,60.007,1442591104,"201051344001203","174011321042388",28.57,38.40,0,318.00,423.81,225.3,215.6,1.047,254769.9,254769.9,2146,0,0,0,L,1122011218,0,126.53,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591128,546982.00
09/18/2015 11:45,2,7.711,ACTIVE,218.71,361.59,59.991,1442591104,"201051344000646","174011321042388",28.13,37.80,0,316.80,423.81,219.5,210.0,1.016,250518.3,250518.3,2144,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591128,546983.00
09/18/2015 11:45,2,4.965,ACTIVE,216.00,420.50,59.965,1442591104,"274151322000068","174011321042388",38.86,44.50,0,330.63,458.97,196.3,187.6,0.769,428339.8,428339.8,2179,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591129,546984.00
09/18/2015 11:45,2,7.975,ACTIVE,216.22,350.17,59.959,1442591104,"274151322000076","174011321042388",28.35,46.40,0,327.32,401.86,228.8,218.9,0.853,562965.0,562965.0,2140,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591130,546985.00
09/18/2015 11:45,2,7.973,ACTIVE,218.71,362.19,59.959,1442591104,"201051344000890","174011321042388",27.97,39.50,0,319.51,425.01,225.9,216.1,1.016,255401.0,255401.0,2147,0,0,0,L,1122011218,0,125.62,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591131,546986.00
09/18/2015 11:45,2,8.023,ACTIVE,221.87,368.50,59.944,1442591104,"201051344000900","174011321042388",29.56,27.50,0,318.00,425.01,240.0,229.7,1.069,256945.1,256945.1,2147,0,0,0,L,1122011218,0,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591132,546987.00
09/18/2015 11:45,2,8.037,ACTIVE,220.97,365.49,59.933,1442591104,"201051344000633","174011321042388",28.47,34.80,0,318.30,422.90,231.8,221.8,1.083,245230.3,245230.3,2158,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591133,546988.00
09/18/2015 11:45,2,8.053,ACTIVE,222.55,368.50,59.949,1442591104,"201051344000983","174011321042388",29.10,30.00,0,320.11,424.41,237.4,227.2,1.078,253856.5,253856.5,2151,0,0,0,L,1122011218,0,126.07,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591134,546989.00
09/18/2015 11:45,2,7.873,ACTIVE,220.06,362.79,59.944,1442591104,"201051344000917","174011321042388",28.39,36.00,0,317.40,424.11,226.3,216.5,1.056,255766.3,255766.3,2154,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591135,546990.00
09/18/2015 11:45,2,8.178,ACTIVE,222.10,366.40,59.965,1442591104,"201051344000648","174011321042388",28.73,30.00,0,317.10,424.41,237.8,227.6,1.078,251023.4,251023.4,2153,0,0,0,L,1122011218,0,125.40,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591136,546991.00
09/18/2015 11:45,2,8.066,ACTIVE,220.52,366.10,59.975,1442591104,"201051344001093","174011321042388",28.96,37.00,0,318.61,424.11,236.6,226.4,1.065,253911.8,253911.8,2156,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591137,546992.00
09/18/2015 11:45,2,8.383,ACTIVE,222.32,367.60,59.912,1442591104,"201051344000645","174011321042388",28.77,30.50,0,318.91,422.60,244.1,233.7,1.087,252181.3,252181.3,2150,0,0,0,L,1122011218,0,126.07,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591138,546993.00
09/18/2015 11:45,2,7.969,ACTIVE,215.77,380.22,59.975,1442591104,"274151322000085","174011321042388",27.69,45.50,0,327.62,399.76,223.4,213.7,0.844,529241.2,529241.2,2142,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591139,546994.00
09/18/2015 11:45,2,8.350,ACTIVE,220.97,365.80,59.938,1442591104,"201051344000651","174011321042388",28.19,36.30,0,319.51,422.30,238.2,228.0,1.061,251395.1,251395.1,2143,0,0,0,L,1122011218,0,126.98,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591140,546995.00
09/18/2015 11:45,2,8.459,ACTIVE,221.42,367.30,59.986,1442591104,"201051344000867","174011321042388",28.55,32.60,0,318.00,424.11,244.6,234.2,1.131,244297.6,244297.6,2151,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591140,546996.00
09/18/2015 11:45,2,8.359,ACTIVE,218.93,362.79,60.002,1442591104,"201051344001230","174011321042388",28.23,38.40,0,316.80,423.50,238.8,228.6,1.092,254700.0,254700.0,2153,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591141,546997.00
09/18/2015 11:45,2,8.533,ACTIVE,222.77,370.60,59.975,1442591104,"201051344000576","174011321042388",28.75,28.80,0,318.61,429.52,248.4,237.9,1.127,251250.9,251250.9,2158,0,0,0,L,1122011218,0,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591142,546998.00
09/18/2015 11:45,2,8.490,ACTIVE,223.23,367.90,60.012,1442591104,"201051344000579","174011321042388",28.27,35.60,0,319.21,428.91,243.0,232.6,1.136,258793.4,258793.4,2145,0,0,0,L,1122011218,0,126.30,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442591143,546999.00
09/18/2015 12:00,2,8.242,ACTIVE,219.61,362.79,59.965,1442592004,"201051344000955","174011321042388",27.27,40.80,0,330.03,418.39,227.6,217.7,1.069,256738.3,256738.3,2144,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592006,547000.00
09/18/2015 12:00,2,8.270,ACTIVE,216.67,378.72,59.970,1442592004,"274151322000095","174011321042388",27.55,53.00,0,328.22,401.56,230.7,220.7,0.879,556500.9,556500.9,2148,0,0,0,L,1151911521,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592007,547001.00
09/18/2015 12:00,2,8.369,ACTIVE,223.45,371.21,59.981,1442592004,"201051344000853","174011321042388",28.15,32.20,0,334.84,427.41,238.4,228.2,1.096,250467.1,250467.1,2150,0,0,0,L,1122011218,0,127.20,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592009,547002.00
09/18/2015 12:00,2,8.160,ACTIVE,220.97,366.40,59.938,1442592004,"201051344000582","174011321042388",27.51,38.00,0,332.13,421.40,227.2,217.4,1.025,248793.0,248793.0,2149,0,0,0,L,1122011218,0,126.30,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592011,547003.00
09/18/2015 12:00,2,8.334,ACTIVE,222.77,368.80,59.944,1442592004,"201051344000469","174011321042388",27.99,31.30,0,333.93,426.21,236.2,226.1,1.078,245670.9,245670.9,2149,0,0,0,L,1122011218,0,126.07,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592013,547004.00
