ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 12:00,2,8.465,ACTIVE,223.00,370.00,59.986,1442592004,"201051344000988","174011321042388",27.25,34.30,0,333.93,425.61,233.7,223.6,1.065,244452.5,244452.5,2151,0,0,0,L,1122011218,0,126.53,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592014,547005.00
09/18/2015 12:00,2,8.377,ACTIVE,223.00,366.70,60.002,1442592004,"201051344001158","174011321042388",27.04,36.00,0,319.51,424.11,229.3,219.4,1.039,249947.6,249947.6,2151,0,0,0,L,1122011218,0,126.53,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592015,547006.00
09/18/2015 12:00,2,8.414,ACTIVE,220.74,364.59,59.959,1442592004,"201051344001025","174011321042388",27.35,41.30,0,332.43,421.10,233.1,223.0,1.034,254962.6,254962.6,2147,0,0,0,L,1122011218,0,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592016,547007.00
09/18/2015 12:00,2,8.213,ACTIVE,222.77,367.90,59.970,1442592004,"201051344000569","174011321042388",28.57,32.80,0,333.63,427.11,237.5,227.3,1.105,258121.9,258121.9,2149,0,0,0,L,1122011218,0,126.07,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592018,547008.00
09/18/2015 12:00,2,5.480,ACTIVE,216.90,417.79,59.970,1442592004,"274151322000094","174011321042388",36.74,49.50,0,383.23,461.08,202.8,193.8,0.773,428876.3,428876.3,2179,0,0,0,L,1151911521,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592019,547009.00
09/18/2015 12:00,2,8.322,ACTIVE,223.00,370.30,59.975,1442592004,"201051344000458","174011321042388",27.91,34.80,0,335.14,426.81,235.2,225.0,1.078,253811.6,253811.6,2150,0,0,0,L,1122011218,0,126.75,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592020,547010.00
09/18/2015 12:00,2,7.828,ACTIVE,216.90,374.51,59.981,1442592004,"274151322000087","174011321042388",26.78,53.00,0,328.22,397.96,212.0,202.7,0.804,502763.1,502763.1,2147,0,0,0,L,1151911521,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592022,547011.00
09/18/2015 12:00,2,7.963,ACTIVE,217.35,379.02,60.002,1442592004,"274151322000052","174011321042388",26.84,51.00,0,329.13,397.05,216.4,206.9,0.831,536281.2,536281.2,2141,0,0,0,L,1151911521,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592023,547012.00
09/18/2015 12:00,2,8.264,ACTIVE,219.39,362.19,59.949,1442592004,"201051344001145","174011321042388",27.29,37.00,0,330.33,419.00,228.4,218.6,1.034,258503.4,258503.4,2153,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592024,547013.00
09/18/2015 12:00,2,8.234,ACTIVE,219.16,362.19,59.928,1442592004,"201051344000685","174011321042388",27.55,38.60,0,330.03,417.49,229.7,219.8,1.092,257160.5,257160.5,2148,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592025,547014.00
09/18/2015 12:00,2,8.182,ACTIVE,220.29,364.89,60.007,1442592004,"201051344000438","174011321042388",27.45,40.40,0,331.83,421.40,227.4,217.6,1.052,257110.3,257110.3,2149,0,0,0,L,1122011218,0,126.30,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592028,547015.00
09/18/2015 12:00,2,8.307,ACTIVE,220.52,363.99,59.981,1442592004,"201051344001135","174011321042388",27.10,38.80,0,332.43,419.60,227.9,218.0,1.025,248800.8,248800.8,2143,0,0,0,L,1122011218,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592029,547016.00
09/18/2015 12:00,2,8.121,ACTIVE,219.61,363.09,59.970,1442592004,"201051344000417","174011321042388",27.23,42.50,0,330.33,415.39,223.9,214.2,1.052,251789.9,251789.9,2150,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592031,547017.00
09/18/2015 12:00,2,8.395,ACTIVE,220.52,368.20,59.970,1442592004,"201051344000594","174011321042388",27.21,42.50,0,332.13,422.30,231.3,221.3,1.047,254547.4,254547.4,2153,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592032,547018.00
09/18/2015 12:00,2,7.119,ACTIVE,216.22,361.89,59.965,1442592004,"274151322000083","174011321042388",26.74,51.00,0,327.62,391.94,192.8,184.2,0.778,531763.6,531763.6,2146,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592033,547019.00
09/18/2015 12:00,2,8.357,ACTIVE,221.42,366.10,59.991,1442592004,"201051344000585","174011321042388",27.37,40.00,0,332.73,419.90,231.6,221.6,1.061,254302.3,254302.3,2148,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592034,547020.00
09/18/2015 12:00,2,7.961,ACTIVE,216.90,351.67,59.949,1442592004,"274151322000054","174011321042388",26.58,50.60,0,329.13,397.96,214.4,205.0,0.809,526486.2,526486.2,2141,0,0,0,L,1151911521,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592036,547021.00
09/18/2015 12:00,2,8.398,ACTIVE,221.42,369.10,60.002,1442592004,"201051344001203","174011321042388",27.45,41.30,0,333.63,422.90,233.4,223.3,1.069,254825.3,254825.3,2147,0,0,0,L,1122011218,0,126.75,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592037,547022.00
09/18/2015 12:00,2,8.266,ACTIVE,219.84,364.29,60.007,1442592004,"201051344000646","174011321042388",27.17,41.00,0,329.73,419.30,227.3,217.5,1.061,250572.3,250572.3,2145,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592038,547023.00
09/18/2015 12:00,2,5.342,ACTIVE,217.80,430.12,59.970,1442592004,"274151322000068","174011321042388",37.69,49.00,0,385.03,464.68,202.6,193.6,0.782,428388.5,428388.5,2180,0,0,0,L,1151911521,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592039,547024.00
09/18/2015 12:00,2,8.381,ACTIVE,217.80,356.78,59.965,1442592004,"274151322000076","174011321042388",27.43,52.30,0,329.13,403.07,232.9,222.9,0.893,563021.0,563021.0,2141,0,0,0,L,1151911521,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592041,547025.00
09/18/2015 12:00,2,8.357,ACTIVE,219.84,363.69,60.007,1442592004,"201051344000890","174011321042388",27.04,42.30,0,329.73,415.09,228.6,218.7,1.034,255455.4,255455.4,2148,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592042,547026.00
09/18/2015 12:00,2,8.461,ACTIVE,222.10,369.40,59.991,1442592004,"201051344000900","174011321042388",28.17,31.00,0,332.73,426.51,241.3,231.0,1.096,257001.9,257001.9,2148,0,0,0,L,1122011218,0,126.30,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592043,547027.00
09/18/2015 12:00,2,8.277,ACTIVE,221.19,367.30,59.991,1442592004,"201051344000633","174011321042388",27.59,38.40,0,333.03,420.50,231.2,221.3,1.078,245285.1,245285.1,2159,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592044,547028.00
09/18/2015 12:00,2,8.398,ACTIVE,222.77,366.70,59.975,1442592004,"201051344000983","174011321042388",27.87,33.00,0,333.93,426.51,237.1,226.9,1.074,253912.4,253912.4,2152,0,0,0,L,1122011218,0,126.53,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592046,547029.00
09/18/2015 12:00,2,8.199,ACTIVE,221.19,365.19,59.996,1442592004,"201051344000917","174011321042388",27.75,38.40,0,332.43,420.20,230.4,220.5,1.069,255821.0,255821.0,2155,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592047,547030.00
09/18/2015 12:00,2,8.271,ACTIVE,222.10,369.70,59.996,1442592004,"201051344000648","174011321042388",27.77,33.00,0,318.91,422.30,232.5,222.5,1.052,251078.3,251078.3,2154,0,0,0,L,1122011218,0,125.85,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592048,547031.00
09/18/2015 12:00,2,8.225,ACTIVE,221.42,365.49,59.996,1442592004,"201051344001093","174011321042388",27.85,39.30,0,333.33,421.40,231.9,222.0,1.043,253966.9,253966.9,2157,0,0,0,L,1122011218,0,126.30,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592050,547032.00
09/18/2015 12:00,2,8.414,ACTIVE,222.32,365.80,60.007,1442592004,"201051344000645","174011321042388",27.67,33.50,0,320.71,423.20,235.8,225.7,1.043,252237.0,252237.0,2151,0,0,0,L,1122011218,0,126.53,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592051,547033.00
09/18/2015 12:00,2,7.959,ACTIVE,217.35,368.20,59.944,1442592004,"274151322000085","174011321042388",27.00,50.00,0,330.03,397.66,217.5,208.0,0.826,529293.3,529293.3,2143,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592053,547034.00
09/18/2015 12:00,2,8.314,ACTIVE,221.87,366.40,59.991,1442592004,"201051344000651","174011321042388",27.35,39.00,0,331.23,420.50,230.3,220.3,1.030,251449.9,251449.9,2144,0,0,0,L,1122011218,0,126.98,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592054,547035.00
09/18/2015 12:00,2,8.408,ACTIVE,221.42,365.49,59.959,1442592004,"201051344000867","174011321042388",27.47,35.80,0,333.63,422.00,233.8,223.7,1.056,244353.0,244353.0,2152,0,0,0,L,1122011218,0,126.30,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592055,547036.00
09/18/2015 12:00,2,8.324,ACTIVE,220.06,363.99,59.996,1442592004,"201051344001230","174011321042388",27.23,40.60,0,328.82,414.49,229.6,219.7,1.043,254754.8,254754.8,2154,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592056,547037.00
09/18/2015 12:00,2,8.293,ACTIVE,222.77,370.90,59.991,1442592004,"201051344000576","174011321042388",28.29,32.20,0,318.91,427.41,237.5,227.3,1.087,251306.9,251306.9,2159,0,0,0,L,1122011218,0,126.53,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592058,547038.00
09/18/2015 12:00,2,8.381,ACTIVE,223.00,368.20,59.986,1442592004,"201051344000579","174011321042388",27.27,39.80,0,334.54,424.41,231.3,221.3,1.056,258848.5,258848.5,2146,0,0,0,L,1122011218,0,126.53,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592059,547039.00
09/18/2015 12:00,2,8.369,ACTIVE,221.42,367.00,59.996,1442592004,"201051344000868","174011321042388",27.97,32.00,0,335.44,419.30,236.8,226.6,1.061,243827.3,243827.3,2156,0,0,0,L,1122011218,1,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592060,547040.00
09/18/2015 12:00,2,7.916,ACTIVE,216.45,363.99,59.954,1442592004,"274151322000088","174011321042388",26.56,48.30,0,329.73,396.45,212.7,203.4,0.804,515209.8,515209.8,2144,0,0,0,L,1151911521,1,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592061,547041.00
09/18/2015 12:15,2,8.785,ACTIVE,218.71,363.99,59.986,1442592903,"201051344000955","174011321042388",28.57,42.30,0,316.80,423.50,253.9,243.2,1.189,256789.5,256789.5,2145,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592905,547042.00
09/18/2015 12:15,2,8.574,ACTIVE,214.41,353.17,59.986,1442592903,"274151322000095","174011321042388",29.26,54.80,0,316.50,403.07,253.7,242.9,0.968,556552.6,556552.6,2149,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592906,547043.00
09/18/2015 12:15,2,8.455,ACTIVE,220.74,362.49,59.970,1442592903,"201051344000868","174011321042388",29.70,33.30,0,315.00,423.81,253.4,242.7,1.114,243876.7,243876.7,2157,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592907,547044.00
09/18/2015 12:15,2,8.287,ACTIVE,222.77,369.70,60.007,1442592903,"201051344000853","174011321042388",30.26,33.00,0,317.70,429.82,253.6,242.8,1.153,250520.1,250520.1,2151,0,0,0,L,1122011218,0,126.53,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592908,547045.00
09/18/2015 12:15,2,8.787,ACTIVE,220.52,367.60,59.996,1442592903,"201051344000582","174011321042388",28.59,38.80,0,314.70,425.61,254.4,243.6,1.149,248844.2,248844.2,2150,0,0,0,L,1122011218,0,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592909,547046.00
09/18/2015 12:15,2,8.438,ACTIVE,222.32,370.60,59.991,1442592903,"201051344000469","174011321042388",29.78,32.40,0,311.69,430.12,254.3,243.5,1.167,245723.6,245723.6,2150,0,0,0,L,1122011218,0,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592910,547047.00
09/18/2015 12:15,2,8.648,ACTIVE,222.77,370.30,59.981,1442592903,"201051344000988","174011321042388",29.04,35.40,0,310.79,429.82,254.0,243.2,1.167,244504.7,244504.7,2152,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592910,547048.00
09/18/2015 12:15,2,8.824,ACTIVE,222.77,369.10,59.981,1442592903,"201051344001158","174011321042388",28.47,38.40,0,312.29,429.82,254.2,243.5,1.162,249999.1,249999.1,2152,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592911,547049.00
09/18/2015 12:15,2,8.730,ACTIVE,220.29,367.60,59.954,1442592903,"201051344001025","174011321042388",28.80,43.40,0,315.90,425.01,254.4,243.6,1.127,255014.7,255014.7,2148,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592912,547050.00
09/18/2015 12:15,2,8.316,ACTIVE,222.10,369.10,59.949,1442592903,"201051344000569","174011321042388",30.24,33.30,0,317.70,429.52,254.2,243.4,1.158,258174.7,258174.7,2150,0,0,0,L,1122011218,0,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592913,547051.00
09/18/2015 12:15,2,6.111,ACTIVE,215.32,432.82,59.996,1442592903,"274151322000094","174011321042388",37.79,50.40,0,329.73,461.98,233.7,223.6,0.906,428922.1,428922.1,2180,0,0,0,L,1151911521,0,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592914,547052.00
09/18/2015 12:15,2,8.451,ACTIVE,222.55,368.80,59.975,1442592903,"201051344000458","174011321042388",29.72,35.20,0,314.70,429.52,254.2,243.4,1.171,253864.0,253864.0,2151,0,0,0,L,1122011218,0,126.30,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592915,547053.00
09/18/2015 12:15,2,8.949,ACTIVE,215.32,357.68,59.975,1442592903,"274151322000087","174011321042388",26.68,54.30,0,317.70,403.37,241.6,231.3,0.919,502810.6,502810.6,2148,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592916,547054.00
09/18/2015 12:15,2,9.145,ACTIVE,215.09,378.72,59.991,1442592903,"274151322000052","174011321042388",26.64,53.30,0,317.70,404.27,246.7,236.2,0.959,536329.7,536329.7,2142,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592917,547055.00
09/18/2015 12:15,2,8.639,ACTIVE,218.93,366.10,60.002,1442592903,"201051344001145","174011321042388",29.00,38.80,0,318.61,425.01,253.5,242.7,1.176,258554.4,258554.4,2154,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592918,547056.00
09/18/2015 12:15,2,8.666,ACTIVE,218.48,364.29,59.996,1442592903,"201051344000685","174011321042388",28.98,40.20,0,317.10,424.71,253.9,243.2,1.220,257211.9,257211.9,2149,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592919,547057.00
09/18/2015 12:15,2,9.049,ACTIVE,215.09,384.13,59.965,1442592903,"274151322000088","174011321042388",26.50,50.80,0,316.80,402.77,242.6,232.2,0.941,515255.4,515255.4,2145,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592919,547058.00
09/18/2015 12:15,2,8.781,ACTIVE,219.39,366.40,59.944,1442592903,"201051344000438","174011321042388",28.59,41.50,0,317.40,424.71,253.8,243.0,1.180,257161.2,257161.2,2150,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592920,547059.00
09/18/2015 12:15,2,8.832,ACTIVE,220.06,365.19,60.007,1442592903,"201051344001135","174011321042388",28.45,41.00,0,311.99,424.41,254.0,243.3,1.153,248851.9,248851.9,2144,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592921,547060.00
09/18/2015 12:15,2,9.039,ACTIVE,218.93,364.59,59.954,1442592903,"201051344000417","174011321042388",27.77,43.60,0,317.70,424.11,254.2,243.4,1.207,251840.1,251840.1,2151,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592922,547061.00
09/18/2015 12:15,2,8.703,ACTIVE,219.61,364.59,60.034,1442592903,"201051344000594","174011321042388",28.90,43.80,0,312.29,424.71,254.4,243.7,1.158,254599.0,254599.0,2154,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592923,547062.00
09/18/2015 12:15,2,8.166,ACTIVE,207.64,351.07,59.981,1442592903,"274151322000083","174011321042388",26.70,53.00,0,318.00,399.46,220.8,211.1,0.928,531806.8,531806.8,2147,0,0,0,L,1151911521,0,119.07,119.97,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592924,547063.00
09/18/2015 12:15,2,8.715,ACTIVE,217.13,364.29,60.012,1442592903,"201051344000585","174011321042388",28.75,41.00,0,311.99,424.71,253.8,243.0,1.180,254354.0,254354.0,2149,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592925,547064.00
09/18/2015 12:15,2,9.025,ACTIVE,208.99,363.99,59.986,1442592903,"274151322000054","174011321042388",26.70,51.50,0,317.40,403.97,243.7,233.3,0.950,526534.0,526534.0,2142,0,0,0,L,1151911521,0,119.75,120.42,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592926,547065.00
09/18/2015 12:15,2,8.613,ACTIVE,218.71,365.49,60.012,1442592903,"201051344001203","174011321042388",29.14,42.50,0,315.90,424.41,254.3,243.6,1.189,254877.1,254877.1,2148,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592927,547066.00
09/18/2015 12:15,2,8.852,ACTIVE,217.13,363.09,59.959,1442592903,"201051344000646","174011321042388",28.39,41.80,0,316.50,425.61,254.4,243.6,1.198,250623.1,250623.1,2146,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592928,547067.00
09/18/2015 12:15,2,6.156,ACTIVE,214.64,412.68,59.975,1442592903,"274151322000068","174011321042388",37.69,50.00,0,332.73,466.19,235.0,224.9,0.924,428434.2,428434.2,2181,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592928,547068.00
09/18/2015 12:15,2,8.566,ACTIVE,214.41,376.31,59.991,1442592903,"274151322000076","174011321042388",29.44,54.30,0,317.70,406.37,254.8,244.0,0.981,563072.7,563072.7,2142,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592929,547069.00
09/18/2015 12:15,2,8.857,ACTIVE,217.35,360.08,59.981,1442592903,"201051344000890","174011321042388",28.37,43.80,0,314.10,423.50,254.3,243.6,1.158,255506.3,255506.3,2149,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592930,547070.00
09/18/2015 12:15,2,8.295,ACTIVE,220.29,367.30,60.002,1442592903,"201051344000900","174011321042388",30.38,32.00,0,315.00,428.61,254.7,243.9,1.100,257054.6,257054.6,2149,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592931,547071.00
09/18/2015 12:15,2,8.762,ACTIVE,219.16,367.90,59.965,1442592903,"201051344000633","174011321042388",28.69,40.40,0,308.69,425.61,254.5,243.7,1.189,245336.5,245336.5,2160,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592932,547072.00
09/18/2015 12:15,2,8.438,ACTIVE,220.97,367.00,59.996,1442592903,"201051344000983","174011321042388",29.82,34.80,0,316.20,428.91,254.6,243.8,1.162,253964.7,253964.7,2153,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592933,547073.00
09/18/2015 12:15,2,8.684,ACTIVE,218.48,364.29,59.954,1442592903,"201051344000917","174011321042388",28.92,39.50,0,315.30,424.11,254.3,243.5,1.202,255872.1,255872.1,2156,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592934,547074.00
09/18/2015 12:15,2,8.633,ACTIVE,220.29,364.59,59.991,1442592903,"201051344000648","174011321042388",29.10,35.20,0,314.70,429.22,254.2,243.4,1.180,251129.7,251129.7,2155,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592935,547075.00
09/18/2015 12:15,2,8.662,ACTIVE,218.93,366.40,59.996,1442592903,"201051344001093","174011321042388",29.02,40.60,0,315.90,424.41,254.5,243.7,1.167,254018.2,254018.2,2158,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592936,547076.00
09/18/2015 12:15,2,8.564,ACTIVE,220.52,366.10,60.002,1442592903,"201051344000645","174011321042388",29.34,35.00,0,316.20,428.61,254.1,243.4,1.136,252288.8,252288.8,2152,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592937,547077.00
09/18/2015 12:15,2,9.059,ACTIVE,213.51,350.47,60.007,1442592903,"274151322000085","174011321042388",26.94,52.00,0,317.10,404.87,247.0,236.4,0.955,529341.6,529341.6,2144,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592938,547078.00
09/18/2015 12:15,2,8.762,ACTIVE,219.16,367.60,59.965,1442592903,"201051344000651","174011321042388",28.59,40.80,0,318.00,425.31,253.4,242.6,1.153,251501.1,251501.1,2145,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592939,547079.00
09/18/2015 12:15,2,8.607,ACTIVE,219.39,364.59,59.965,1442592903,"201051344000867","174011321042388",29.10,37.30,0,314.70,426.51,253.3,242.6,1.162,244404.6,244404.6,2153,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592940,547080.00
09/18/2015 12:15,2,8.732,ACTIVE,217.13,363.99,59.996,1442592903,"201051344001230","174011321042388",28.78,42.80,0,311.99,423.20,254.4,243.6,1.198,254805.6,254805.6,2155,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592941,547081.00
09/18/2015 12:15,2,8.404,ACTIVE,220.52,366.70,59.991,1442592903,"201051344000576","174011321042388",29.86,33.00,0,315.30,429.82,253.6,242.8,1.176,251358.9,251358.9,2160,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592942,547082.00
09/18/2015 12:15,2,8.781,ACTIVE,221.19,368.80,60.007,1442592903,"201051344000579","174011321042388",28.63,41.00,0,313.20,430.12,254.6,243.8,1.162,258899.7,258899.7,2147,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442592943,547083.00
09/18/2015 12:30,2,7.715,ACTIVE,219.39,363.39,59.986,1442593804,"201051344000955","174011321042388",27.59,42.50,0,318.61,423.81,215.6,206.1,1.012,256838.8,256838.8,2146,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593806,547084.00
09/18/2015 12:30,2,7.637,ACTIVE,215.09,374.21,59.970,1442593804,"274151322000095","174011321042388",28.13,54.30,0,318.91,404.87,217.5,208.0,0.835,556602.6,556602.6,2150,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593807,547085.00
09/18/2015 12:30,2,7.691,ACTIVE,221.42,364.89,59.991,1442593804,"201051344000868","174011321042388",28.09,33.50,0,318.91,428.91,218.8,209.3,0.981,243926.8,243926.8,2158,0,0,0,L,1122011218,0,125.17,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593808,547086.00
09/18/2015 12:30,2,7.576,ACTIVE,223.23,369.40,59.975,1442593804,"201051344000853","174011321042388",28.67,34.00,0,321.91,429.82,219.8,210.2,1.012,250570.6,250570.6,2152,0,0,0,L,1122011218,0,126.53,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593809,547087.00
09/18/2015 12:30,2,7.635,ACTIVE,220.52,365.80,59.938,1442593804,"201051344000582","174011321042388",27.33,39.80,0,319.51,425.61,211.4,202.1,0.950,248893.2,248893.2,2151,0,0,0,L,1122011218,0,126.30,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593810,547088.00
09/18/2015 12:30,2,7.582,ACTIVE,222.77,367.90,59.986,1442593804,"201051344000469","174011321042388",28.53,32.80,0,319.51,429.82,219.1,209.5,1.003,245773.9,245773.9,2151,0,0,0,L,1122011218,0,125.62,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593811,547089.00
09/18/2015 12:30,2,7.729,ACTIVE,222.77,368.50,59.965,1442593804,"201051344000988","174011321042388",27.51,36.30,0,319.81,429.52,215.3,205.9,0.986,244554.4,244554.4,2153,0,0,0,L,1122011218,0,125.85,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593812,547090.00
09/18/2015 12:30,2,7.523,ACTIVE,222.77,367.00,59.986,1442593804,"201051344001158","174011321042388",27.57,38.80,0,320.41,428.31,210.0,200.7,0.955,250048.1,250048.1,2153,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593813,547091.00
09/18/2015 12:30,2,7.574,ACTIVE,220.29,362.79,59.986,1442593804,"201051344001025","174011321042388",27.63,43.80,0,318.61,425.31,211.8,202.5,0.946,255064.3,255064.3,2149,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593813,547092.00
09/18/2015 12:30,2,7.482,ACTIVE,222.55,367.60,59.986,1442593804,"201051344000569","174011321042388",28.51,35.00,0,319.21,430.12,216.0,206.5,0.981,258225.1,258225.1,2151,0,0,0,L,1122011218,0,125.40,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593814,547093.00
09/18/2015 12:30,2,4.760,ACTIVE,215.32,426.81,59.965,1442593804,"274151322000094","174011321042388",38.15,50.40,0,378.72,460.78,183.9,175.6,0.716,428966.3,428966.3,2181,0,0,0,L,1151911521,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593815,547094.00
09/18/2015 12:30,2,7.418,ACTIVE,222.55,366.40,59.981,1442593804,"201051344000458","174011321042388",28.45,36.30,0,318.61,430.72,213.7,204.3,0.981,253914.1,253914.1,2152,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593816,547095.00
09/18/2015 12:30,2,7.137,ACTIVE,215.09,370.60,59.944,1442593804,"274151322000087","174011321042388",26.86,54.50,0,320.41,404.27,194.1,185.4,0.738,502856.6,502856.6,2149,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593817,547096.00
09/18/2015 12:30,2,7.082,ACTIVE,215.54,366.10,59.975,1442593804,"274151322000052","174011321042388",27.69,51.80,0,324.62,403.07,198.4,189.6,0.765,536376.6,536376.6,2143,0,0,0,L,1151911521,0,123.14,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593818,547097.00
09/18/2015 12:30,2,7.412,ACTIVE,219.16,361.89,59.991,1442593804,"201051344001145","174011321042388",28.05,39.00,0,319.51,424.11,210.4,201.2,0.963,258603.7,258603.7,2155,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593819,547098.00
09/18/2015 12:30,2,7.564,ACTIVE,218.93,362.49,60.023,1442593804,"201051344000685","174011321042388",27.63,40.00,0,318.00,424.41,211.8,202.5,1.016,257261.4,257261.4,2150,0,0,0,L,1122011218,0,126.30,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593820,547099.00
09/18/2015 12:30,2,7.109,ACTIVE,215.32,363.69,59.959,1442593804,"274151322000088","174011321042388",27.27,49.80,0,324.92,403.37,196.3,187.6,0.738,515301.4,515301.4,2146,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593821,547100.00
09/18/2015 12:30,2,7.582,ACTIVE,219.84,364.59,59.981,1442593804,"201051344000438","174011321042388",27.65,41.80,0,318.91,424.71,212.2,202.9,0.999,257210.3,257210.3,2151,0,0,0,L,1122011218,0,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593821,547101.00
09/18/2015 12:30,2,7.668,ACTIVE,220.06,364.29,59.975,1442593804,"201051344001135","174011321042388",27.53,41.80,0,320.71,424.11,213.7,204.4,0.968,248900.8,248900.8,2145,0,0,0,L,1122011218,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593822,547102.00
09/18/2015 12:30,2,7.572,ACTIVE,219.61,364.29,59.975,1442593804,"201051344000417","174011321042388",27.57,43.80,0,318.91,422.90,211.4,202.1,0.999,251888.4,251888.4,2152,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593823,547103.00
09/18/2015 12:30,2,7.686,ACTIVE,220.74,365.49,59.975,1442593804,"201051344000594","174011321042388",27.99,44.80,0,320.11,425.31,217.6,208.1,0.986,254648.5,254648.5,2155,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593824,547104.00
09/18/2015 12:30,2,6.635,ACTIVE,215.09,345.96,59.986,1442593804,"274151322000083","174011321042388",27.19,51.30,0,325.82,396.45,182.6,174.3,0.712,531848.5,531848.5,2148,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593825,547105.00
09/18/2015 12:30,2,7.742,ACTIVE,220.52,364.59,59.917,1442593804,"201051344000585","174011321042388",27.65,42.00,0,318.61,423.20,216.9,207.5,0.968,254403.3,254403.3,2150,0,0,0,L,1122011218,0,126.07,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593826,547106.00
09/18/2015 12:30,2,7.338,ACTIVE,215.54,367.90,59.944,1442593804,"274151322000054","174011321042388",27.04,51.00,0,325.22,403.07,200.8,191.9,0.778,526580.2,526580.2,2143,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593827,547107.00
09/18/2015 12:30,2,7.725,ACTIVE,220.52,361.59,59.922,1442593804,"201051344001203","174011321042388",27.87,42.50,0,318.61,424.41,218.2,208.7,1.008,254926.8,254926.8,2149,0,0,0,L,1122011218,0,126.98,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593828,547108.00
09/18/2015 12:30,2,7.576,ACTIVE,218.48,362.49,59.917,1442593804,"201051344000646","174011321042388",27.73,42.80,0,318.91,425.01,212.6,203.3,0.999,250672.1,250672.1,2147,0,0,0,L,1122011218,0,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593829,547109.00
09/18/2015 12:30,2,4.955,ACTIVE,216.22,421.70,59.981,1442593804,"274151322000068","174011321042388",37.63,49.50,0,332.43,460.47,188.8,180.3,0.738,428478.2,428478.2,2182,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593830,547110.00
09/18/2015 12:30,2,7.652,ACTIVE,215.77,378.72,59.954,1442593804,"274151322000076","174011321042388",27.95,52.80,0,326.42,402.46,216.6,207.2,0.840,563122.8,563122.8,2143,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593830,547111.00
09/18/2015 12:30,2,7.580,ACTIVE,218.71,362.49,59.975,1442593804,"201051344000890","174011321042388",27.71,43.80,0,318.61,423.50,212.5,203.2,0.963,255555.1,255555.1,2150,0,0,0,L,1122011218,0,125.85,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593832,547112.00
09/18/2015 12:30,2,7.684,ACTIVE,222.32,367.60,59.981,1442593804,"201051344000900","174011321042388",28.80,33.00,0,318.61,429.22,224.1,214.4,0.999,257105.3,257105.3,2150,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593832,547113.00
09/18/2015 12:30,2,7.666,ACTIVE,221.42,365.49,59.975,1442593804,"201051344000633","174011321042388",27.79,41.00,0,321.01,428.61,215.7,206.3,1.008,245385.6,245385.6,2161,0,0,0,L,1122011218,0,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593833,547114.00
09/18/2015 12:30,2,7.719,ACTIVE,222.77,367.30,59.965,1442593804,"201051344000983","174011321042388",28.41,35.20,0,320.11,430.42,222.0,212.4,1.016,254014.8,254014.8,2154,0,0,0,L,1122011218,0,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593834,547115.00
09/18/2015 12:30,2,7.717,ACTIVE,220.29,362.79,59.922,1442593804,"201051344000917","174011321042388",27.75,40.00,0,321.01,424.41,216.9,207.4,1.012,255921.2,255921.2,2157,0,0,0,L,1122011218,0,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593835,547116.00
09/18/2015 12:30,2,7.727,ACTIVE,222.32,367.00,59.949,1442593804,"201051344000648","174011321042388",27.87,35.60,0,316.80,430.72,218.0,208.5,0.981,251179.0,251179.0,2156,0,0,0,L,1122011218,0,125.40,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593836,547117.00
09/18/2015 12:30,2,7.631,ACTIVE,220.29,366.10,59.959,1442593804,"201051344001093","174011321042388",28.17,41.00,0,319.81,424.71,217.7,208.2,0.977,254067.3,254067.3,2159,0,0,0,L,1122011218,0,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593837,547118.00
09/18/2015 12:30,2,7.750,ACTIVE,222.55,366.70,59.954,1442593804,"201051344000645","174011321042388",27.95,35.20,0,319.81,429.22,219.3,209.8,0.972,252338.6,252338.6,2153,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593838,547119.00
09/18/2015 12:30,2,7.379,ACTIVE,215.54,374.51,59.959,1442593804,"274151322000085","174011321042388",27.17,51.00,0,324.92,403.97,203.1,194.1,0.782,529388.3,529388.3,2145,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593839,547120.00
09/18/2015 12:30,2,7.625,ACTIVE,220.52,363.09,59.901,1442593804,"201051344000651","174011321042388",27.69,40.60,0,319.21,424.11,213.7,204.4,0.950,251550.1,251550.1,2146,0,0,0,L,1122011218,0,126.75,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593840,547121.00
09/18/2015 12:30,2,7.654,ACTIVE,221.64,366.70,59.959,1442593804,"201051344000867","174011321042388",27.95,38.20,0,320.11,427.11,216.6,207.1,0.950,244454.1,244454.1,2154,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593841,547122.00
09/18/2015 12:30,2,7.543,ACTIVE,218.71,361.29,59.981,1442593804,"201051344001230","174011321042388",28.01,42.30,0,318.30,423.50,213.9,204.6,0.977,254854.4,254854.4,2156,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593842,547123.00
09/18/2015 12:30,2,7.609,ACTIVE,222.77,367.30,59.970,1442593804,"201051344000576","174011321042388",28.59,33.00,0,319.21,429.82,220.3,210.7,0.999,251408.9,251408.9,2161,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593843,547124.00
09/18/2015 12:30,2,7.775,ACTIVE,222.77,366.70,59.928,1442593804,"201051344000579","174011321042388",27.37,42.30,0,321.31,428.91,215.4,206.0,0.986,258948.8,258948.8,2148,0,0,0,L,1122011218,0,126.07,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442593844,547125.00
09/18/2015 12:45,2,9.006,ACTIVE,220.97,367.30,59.954,1442594705,"201051344000955","174011321042388",26.96,43.00,0,318.30,422.00,245.7,235.2,1.149,256883.6,256883.6,2147,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594706,547126.00
09/18/2015 12:45,2,9.035,ACTIVE,217.13,374.21,59.975,1442594705,"274151322000095","174011321042388",27.17,56.80,0,319.21,431.32,248.7,238.1,0.941,556647.9,556647.9,2151,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594707,547127.00
09/18/2015 12:45,2,8.600,ACTIVE,221.87,369.70,59.944,1442594705,"201051344000868","174011321042388",29.16,33.00,0,316.50,423.81,253.8,243.0,1.127,243973.3,243973.3,2159,0,0,0,L,1122011218,0,125.85,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594708,547128.00
09/18/2015 12:45,2,8.420,ACTIVE,223.90,368.80,59.949,1442594705,"201051344000853","174011321042388",29.76,33.50,0,320.71,429.82,253.5,242.8,1.176,250617.5,250617.5,2153,0,0,0,L,1122011218,0,127.20,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594709,547129.00
09/18/2015 12:45,2,8.926,ACTIVE,222.32,371.81,60.012,1442594705,"201051344000582","174011321042388",27.45,39.30,0,318.91,422.30,248.3,237.7,1.105,248938.1,248938.1,2152,0,0,0,L,1122011218,0,126.75,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594710,547130.00
09/18/2015 12:45,2,8.580,ACTIVE,223.68,370.30,59.949,1442594705,"201051344000469","174011321042388",29.34,31.50,0,316.80,429.22,254.7,243.9,1.158,245820.5,245820.5,2152,0,0,0,L,1122011218,0,126.30,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594711,547131.00
09/18/2015 12:45,2,8.799,ACTIVE,223.68,372.11,59.965,1442594705,"201051344000988","174011321042388",28.55,35.20,0,317.40,429.22,254.3,243.5,1.158,244600.6,244600.6,2154,0,0,0,L,1122011218,0,126.53,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594712,547132.00
09/18/2015 12:45,2,9.057,ACTIVE,223.90,370.30,59.981,1442594705,"201051344001158","174011321042388",27.49,38.40,0,319.21,426.51,252.1,241.4,1.145,250093.5,250093.5,2154,0,0,0,L,1122011218,0,126.75,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594713,547133.00
09/18/2015 12:45,2,9.096,ACTIVE,222.10,369.70,59.944,1442594705,"201051344001025","174011321042388",27.47,43.80,0,317.70,422.60,253.2,242.5,1.109,255110.1,255110.1,2150,0,0,0,L,1122011218,0,126.53,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594714,547134.00
09/18/2015 12:45,2,8.461,ACTIVE,223.45,369.40,59.975,1442594705,"201051344000569","174011321042388",29.70,35.20,0,332.73,427.71,254.4,243.6,1.140,258272.0,258272.0,2152,0,0,0,L,1122011218,0,126.30,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594715,547135.00
09/18/2015 12:45,2,5.682,ACTIVE,217.13,414.49,59.975,1442594705,"274151322000094","174011321042388",38.21,52.50,0,387.44,457.17,219.5,209.9,0.840,429006.0,429006.0,2182,0,0,0,L,1151911521,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594715,547136.00
09/18/2015 12:45,2,8.617,ACTIVE,223.68,369.40,59.954,1442594705,"201051344000458","174011321042388",29.16,36.00,0,317.10,428.31,254.4,243.6,1.158,253960.5,253960.5,2153,0,0,0,L,1122011218,0,126.98,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594716,547137.00
09/18/2015 12:45,2,8.596,ACTIVE,217.13,358.88,59.975,1442594705,"274151322000087","174011321042388",26.42,56.50,0,320.11,431.92,229.9,220.0,0.862,502898.4,502898.4,2150,0,0,0,L,1151911521,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594717,547138.00
09/18/2015 12:45,2,8.619,ACTIVE,217.13,379.02,59.970,1442594705,"274151322000052","174011321042388",26.62,55.80,0,325.52,399.16,232.2,222.2,0.893,536419.1,536419.1,2144,0,0,0,L,1151911521,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594718,547139.00
09/18/2015 12:45,2,9.000,ALERT,220.97,368.80,59.922,1442594705,"201051344001145","174011321042388",27.29,38.40,0,304.78,428.61,248.8,238.2,1.100,258648.5,258648.5,2156,0,0,0,L,1122011218,0,126.30,125.17,0002,37,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594720,547140.00
09/18/2015 12:45,2,9.090,ACTIVE,220.97,368.50,59.944,1442594705,"201051344000685","174011321042388",27.23,40.20,0,318.61,422.90,250.6,240.0,1.171,257306.7,257306.7,2151,0,0,0,L,1122011218,0,126.98,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594721,547141.00
09/18/2015 12:45,2,8.625,ACTIVE,217.35,380.82,59.981,1442594705,"274151322000088","174011321042388",26.22,52.80,0,328.52,396.75,228.8,218.9,0.866,515343.3,515343.3,2147,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594722,547142.00
09/18/2015 12:45,2,9.084,ACTIVE,222.10,369.40,59.933,1442594705,"201051344000438","174011321042388",26.92,42.50,0,318.30,422.30,247.6,237.0,1.140,257255.2,257255.2,2152,0,0,0,L,1122011218,0,126.98,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594723,547143.00
09/18/2015 12:45,2,8.998,ACTIVE,222.55,369.40,59.933,1442594705,"201051344001135","174011321042388",27.35,41.50,0,318.91,422.30,249.2,238.6,1.123,248946.0,248946.0,2146,0,0,0,L,1122011218,0,126.98,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594723,547144.00
09/18/2015 12:45,2,8.932,ACTIVE,221.42,369.10,59.975,1442594705,"201051344000417","174011321042388",27.06,45.00,0,317.70,422.30,244.6,234.1,1.140,251932.7,251932.7,2153,0,0,0,L,1122011218,0,126.30,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594724,547145.00
09/18/2015 12:45,2,9.012,ACTIVE,221.42,366.40,59.986,1442594705,"201051344000594","174011321042388",27.87,46.00,0,320.11,425.61,254.2,243.4,1.158,254694.4,254694.4,2156,0,0,0,L,1122011218,0,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594726,547146.00
09/18/2015 12:45,2,7.898,ACTIVE,216.67,359.48,59.959,1442594705,"274151322000083","174011321042388",26.38,55.00,0,325.22,409.38,211.0,201.7,0.862,531886.7,531886.7,2149,0,0,0,L,1151911521,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594727,547147.00
