ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 12:45,2,9.180,ACTIVE,223.00,371.21,60.002,1442594705,"201051344000585","174011321042388",27.27,40.80,0,317.40,421.40,253.4,242.7,1.162,254449.2,254449.2,2151,0,0,0,L,1122011218,0,126.75,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594728,547148.00
09/18/2015 12:45,2,8.646,ACTIVE,217.35,383.53,59.965,1442594705,"274151322000054","174011321042388",26.50,54.50,0,325.22,398.86,231.8,221.9,0.884,526622.5,526622.5,2144,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594729,547149.00
09/18/2015 12:45,2,8.889,ACTIVE,223.00,370.60,59.991,1442594705,"201051344001203","174011321042388",28.29,42.50,0,317.10,423.81,254.5,243.7,1.158,254973.1,254973.1,2150,0,0,0,L,1122011218,0,127.65,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594730,547150.00
09/18/2015 12:45,2,9.193,ACTIVE,221.42,370.00,60.002,1442594705,"201051344000646","174011321042388",26.78,43.00,0,317.10,423.20,249.4,238.8,1.158,250717.2,250717.2,2148,0,0,0,L,1122011218,0,126.75,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594731,547151.00
09/18/2015 12:45,2,5.846,ACTIVE,218.48,413.29,59.944,1442594705,"274151322000068","174011321042388",37.45,51.80,0,386.23,455.67,222.5,212.8,0.857,428518.1,428518.1,2183,0,0,0,L,1151911521,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594732,547152.00
09/18/2015 12:45,2,9.188,ACTIVE,218.26,373.01,59.959,1442594705,"274151322000076","174011321042388",27.10,56.30,0,328.52,406.97,251.9,241.2,0.955,563168.8,563168.8,2144,0,0,0,L,1151911521,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594733,547153.00
09/18/2015 12:45,2,9.125,ACTIVE,221.42,370.90,59.981,1442594705,"201051344000890","174011321042388",27.10,44.00,0,319.51,422.90,250.1,239.5,1.123,255600.5,255600.5,2151,0,0,0,L,1122011218,0,126.75,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594734,547154.00
09/18/2015 12:45,2,8.326,ACTIVE,223.68,369.70,59.959,1442594705,"201051344000900","174011321042388",30.20,32.60,0,333.63,426.51,254.6,243.8,1.123,257152.8,257152.8,2151,0,0,0,L,1122011218,0,126.98,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594735,547155.00
09/18/2015 12:45,2,8.932,ACTIVE,222.77,370.30,59.986,1442594705,"201051344000633","174011321042388",28.13,40.00,0,319.51,422.90,254.2,243.5,1.171,245431.7,245431.7,2162,0,0,0,L,1122011218,0,126.53,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594736,547156.00
09/18/2015 12:45,2,8.449,ACTIVE,224.13,369.70,59.991,1442594705,"201051344000983","174011321042388",29.74,34.50,0,333.63,427.41,254.3,243.6,1.158,254061.9,254061.9,2155,0,0,0,L,1122011218,0,126.98,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594736,547157.00
09/18/2015 12:45,2,9.123,ACTIVE,222.55,370.60,59.996,1442594705,"201051344000917","174011321042388",27.45,40.00,0,319.81,422.00,253.8,243.0,1.167,255966.9,255966.9,2158,0,0,0,L,1122011218,0,126.98,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594737,547158.00
09/18/2015 12:45,2,8.701,ACTIVE,223.68,368.80,59.986,1442594705,"201051344000648","174011321042388",28.82,34.80,0,319.21,427.41,253.6,242.8,1.145,251225.1,251225.1,2157,0,0,0,L,1122011218,0,126.53,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594738,547159.00
09/18/2015 12:45,2,8.838,ACTIVE,223.00,370.00,60.002,1442594705,"201051344001093","174011321042388",28.43,40.20,0,320.11,423.20,254.4,243.6,1.140,254113.2,254113.2,2160,0,0,0,L,1122011218,0,127.20,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594739,547160.00
09/18/2015 12:45,2,8.598,ACTIVE,223.90,370.00,59.986,1442594705,"201051344000645","174011321042388",29.22,34.80,0,318.30,424.11,254.3,243.5,1.131,252385.3,252385.3,2154,0,0,0,L,1122011218,0,127.20,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594740,547161.00
09/18/2015 12:45,2,8.801,ACTIVE,217.58,363.09,59.954,1442594705,"274151322000085","174011321042388",26.72,54.30,0,328.82,399.76,238.0,227.8,0.906,529431.4,529431.4,2146,0,0,0,L,1151911521,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594742,547162.00
09/18/2015 12:45,2,9.389,ACTIVE,223.00,371.51,59.944,1442594705,"201051344000651","174011321042388",26.70,40.80,0,319.81,423.20,253.8,243.1,1.127,251595.9,251595.9,2147,0,0,0,L,1122011218,0,127.65,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594743,547163.00
09/18/2015 12:45,2,8.648,ACTIVE,222.77,368.80,59.938,1442594705,"201051344000867","174011321042388",29.06,36.50,0,319.51,423.50,254.7,243.9,1.145,244500.7,244500.7,2155,0,0,0,L,1122011218,0,126.53,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594743,547164.00
09/18/2015 12:45,2,9.191,ALERT,220.97,366.40,59.917,1442594705,"201051344001230","174011321042388",27.15,42.80,0,303.88,424.11,252.9,242.2,1.136,254899.7,254899.7,2157,0,0,0,L,1122011218,0,126.75,125.17,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594745,547165.00
09/18/2015 12:45,2,8.424,ACTIVE,224.13,369.70,59.981,1442594705,"201051344000576","174011321042388",29.86,32.80,0,319.81,428.91,254.2,243.4,1.167,251456.0,251456.0,2162,0,0,0,L,1122011218,0,126.98,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594746,547166.00
09/18/2015 12:45,2,8.816,ACTIVE,224.36,371.21,59.975,1442594705,"201051344000579","174011321042388",28.45,42.00,0,320.11,429.22,253.7,243.0,1.162,258994.9,258994.9,2149,0,0,0,L,1122011218,0,126.98,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442594747,547167.00
09/18/2015 13:00,2,8.838,ACTIVE,219.84,364.59,60.007,1442595604,"201051344000955","174011321042388",26.50,43.60,0,318.91,424.11,237.2,227.0,1.100,256932.8,256932.8,2148,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595605,547168.00
09/18/2015 13:00,2,8.803,ACTIVE,216.45,356.78,59.996,1442595604,"274151322000095","174011321042388",27.06,58.00,0,328.52,406.07,241.0,230.7,0.915,556697.9,556697.9,2152,0,0,0,L,1151911521,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595606,547169.00
09/18/2015 13:00,2,8.924,ACTIVE,222.10,369.40,60.012,1442595604,"201051344000868","174011321042388",27.04,34.80,0,319.51,424.11,244.2,233.7,1.092,244023.2,244023.2,2160,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595607,547170.00
09/18/2015 13:00,2,8.854,ACTIVE,224.13,370.00,59.986,1442595604,"201051344000853","174011321042388",27.65,34.50,0,320.71,429.82,247.9,237.3,1.131,250667.9,250667.9,2154,0,0,0,L,1122011218,0,127.43,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595608,547171.00
09/18/2015 13:00,2,8.713,ACTIVE,221.42,366.40,59.970,1442595604,"201051344000582","174011321042388",26.98,40.60,0,318.30,424.71,237.9,227.7,1.065,248987.2,248987.2,2153,0,0,0,L,1122011218,0,126.53,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595609,547172.00
09/18/2015 13:00,2,8.820,ACTIVE,223.68,370.90,60.002,1442595604,"201051344000469","174011321042388",27.53,33.30,0,316.50,429.52,245.7,235.3,1.118,245870.5,245870.5,2153,0,0,0,L,1122011218,0,126.53,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595610,547173.00
09/18/2015 13:00,2,9.000,ACTIVE,223.45,373.01,59.991,1442595604,"201051344000988","174011321042388",26.64,37.30,0,318.00,429.22,242.8,232.4,1.100,244650.1,244650.1,2155,0,0,0,L,1122011218,0,126.75,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595611,547174.00
09/18/2015 13:00,2,8.875,ACTIVE,223.68,370.30,60.002,1442595604,"201051344001158","174011321042388",26.60,39.50,0,318.91,428.91,239.1,228.9,1.083,250142.5,250142.5,2155,0,0,0,L,1122011218,0,126.98,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595612,547175.00
09/18/2015 13:00,2,8.828,ACTIVE,220.97,365.80,60.002,1442595604,"201051344001025","174011321042388",27.06,43.80,0,318.61,424.41,241.6,231.2,1.065,255159.8,255159.8,2151,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595613,547176.00
09/18/2015 13:00,2,8.801,ACTIVE,223.23,370.00,59.986,1442595604,"201051344000569","174011321042388",27.71,35.40,0,318.91,428.31,246.9,236.4,1.118,258322.3,258322.3,2153,0,0,0,L,1122011218,0,126.53,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595614,547177.00
09/18/2015 13:00,2,5.582,ACTIVE,216.90,409.08,59.981,1442595604,"274151322000094","174011321042388",37.63,53.50,0,382.93,458.07,212.4,203.1,0.813,429049.9,429049.9,2183,0,0,0,L,1151911521,0,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595614,547178.00
09/18/2015 13:00,2,8.807,ACTIVE,223.68,372.11,59.986,1442595604,"201051344000458","174011321042388",27.33,36.80,0,317.10,428.91,243.9,233.5,1.114,254010.5,254010.5,2154,0,0,0,L,1122011218,0,127.20,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595615,547179.00
09/18/2015 13:00,2,8.301,ACTIVE,216.90,369.40,59.970,1442595604,"274151322000087","174011321042388",26.24,57.70,0,329.43,405.77,220.5,210.9,0.826,502944.4,502944.4,2151,0,0,0,L,1151911521,0,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595616,547180.00
09/18/2015 13:00,2,8.387,ACTIVE,217.13,358.58,59.991,1442595604,"274151322000052","174011321042388",26.34,56.30,0,329.13,406.67,223.3,213.7,0.862,536466.0,536466.0,2145,0,0,0,L,1151911521,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595617,547181.00
09/18/2015 13:00,2,8.816,ACTIVE,219.61,364.89,59.986,1442595604,"201051344001145","174011321042388",26.66,39.50,0,318.61,425.61,238.0,227.8,1.083,258697.8,258697.8,2158,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595618,547182.00
09/18/2015 13:00,2,8.664,ACTIVE,219.61,367.00,59.954,1442595604,"201051344000685","174011321042388",27.33,41.50,0,317.40,423.81,239.7,229.4,1.145,257356.2,257356.2,2152,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595619,547183.00
09/18/2015 13:00,2,8.398,ACTIVE,217.13,352.27,60.002,1442595604,"274151322000088","174011321042388",25.92,53.30,0,329.13,405.77,220.4,210.8,0.826,515389.2,515389.2,2148,0,0,0,L,1151911521,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595620,547184.00
09/18/2015 13:00,2,8.766,ACTIVE,220.52,365.80,60.002,1442595604,"201051344000438","174011321042388",26.84,43.40,0,318.00,423.81,238.1,227.9,1.105,257304.3,257304.3,2153,0,0,0,L,1122011218,0,126.30,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595621,547185.00
09/18/2015 13:00,2,8.625,ACTIVE,220.97,366.10,59.928,1442595604,"201051344001135","174011321042388",27.21,42.80,0,320.11,423.50,237.6,227.4,1.083,248995.0,248995.0,2147,0,0,0,L,1122011218,0,126.30,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595622,547186.00
09/18/2015 13:00,2,8.746,ACTIVE,219.84,366.10,60.007,1442595604,"201051344000417","174011321042388",26.54,45.80,0,319.21,423.81,235.1,225.0,1.096,251980.9,251980.9,2154,0,0,0,L,1122011218,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595623,547187.00
09/18/2015 13:00,2,8.967,ACTIVE,221.42,367.00,59.981,1442595604,"201051344000594","174011321042388",26.78,46.20,0,318.30,425.31,243.1,232.7,1.074,254743.8,254743.8,2157,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595623,547188.00
09/18/2015 13:00,2,7.627,ACTIVE,216.45,354.37,59.981,1442595604,"274151322000083","174011321042388",26.44,55.30,0,326.42,395.85,204.1,195.1,0.822,531928.6,531928.6,2150,0,0,0,L,1151911521,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595624,547189.00
09/18/2015 13:00,2,8.947,ACTIVE,221.42,370.60,60.002,1442595604,"201051344000585","174011321042388",26.76,42.50,0,318.00,422.90,242.3,231.9,1.114,254498.8,254498.8,2152,0,0,0,L,1122011218,0,126.30,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595625,547190.00
09/18/2015 13:00,2,8.494,ACTIVE,217.13,377.82,59.986,1442595604,"274151322000054","174011321042388",25.96,54.30,0,326.72,405.77,223.3,213.6,0.849,526668.7,526668.7,2145,0,0,0,L,1151911521,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595626,547191.00
09/18/2015 13:00,2,8.916,ACTIVE,221.19,369.70,60.039,1442595604,"201051344001203","174011321042388",26.96,43.20,0,319.21,425.61,243.4,233.0,1.114,255022.8,255022.8,2151,0,0,0,L,1122011218,0,126.98,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595627,547192.00
09/18/2015 13:00,2,8.656,ACTIVE,219.61,364.59,59.938,1442595604,"201051344000646","174011321042388",27.10,42.80,0,317.70,425.31,237.4,227.2,1.100,250766.1,250766.1,2149,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595628,547193.00
09/18/2015 13:00,2,5.678,ACTIVE,218.03,403.37,59.975,1442595604,"274151322000068","174011321042388",37.11,52.30,0,376.31,459.87,213.1,203.8,0.822,428561.9,428561.9,2184,0,0,0,L,1151911521,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595629,547194.00
09/18/2015 13:00,2,8.861,ACTIVE,217.80,379.02,59.986,1442595604,"274151322000076","174011321042388",26.94,56.00,0,328.52,407.87,241.4,231.1,0.924,563218.9,563218.9,2145,0,0,0,L,1151911521,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595630,547195.00
09/18/2015 13:00,2,8.654,ACTIVE,219.84,364.89,59.954,1442595604,"201051344000890","174011321042388",27.10,45.00,0,318.30,425.31,237.3,227.1,1.069,255649.4,255649.4,2152,0,0,0,L,1122011218,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595631,547196.00
09/18/2015 13:00,2,8.889,ACTIVE,223.23,370.30,60.018,1442595604,"201051344000900","174011321042388",27.79,33.30,0,319.21,428.01,250.1,239.5,1.100,257203.5,257203.5,2152,0,0,0,L,1122011218,0,126.98,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595632,547197.00
09/18/2015 13:00,2,8.871,ACTIVE,222.10,369.70,59.996,1442595604,"201051344000633","174011321042388",26.66,41.80,0,319.51,423.50,239.3,229.0,1.105,245480.7,245480.7,2163,0,0,0,L,1122011218,0,126.53,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595633,547198.00
09/18/2015 13:00,2,8.615,ACTIVE,223.68,370.90,59.991,1442595604,"201051344000983","174011321042388",28.01,35.60,0,321.01,428.91,244.2,233.8,1.118,254112.0,254112.0,2156,0,0,0,L,1122011218,0,127.20,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595634,547199.00
09/18/2015 13:00,2,8.771,ACTIVE,221.19,366.40,60.007,1442595604,"201051344000917","174011321042388",26.76,40.60,0,320.11,424.11,237.7,227.5,1.123,256016.1,256016.1,2159,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595635,547200.00
09/18/2015 13:00,2,8.666,ACTIVE,223.23,370.30,59.986,1442595604,"201051344000648","174011321042388",27.21,36.30,0,318.61,428.61,238.8,228.6,1.078,251274.2,251274.2,2158,0,0,0,L,1122011218,0,126.53,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595636,547201.00
09/18/2015 13:00,2,8.574,ACTIVE,221.19,368.20,59.938,1442595604,"201051344001093","174011321042388",27.49,41.00,0,319.81,428.91,238.6,228.4,1.083,254162.3,254162.3,2161,0,0,0,L,1122011218,0,126.53,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595637,547202.00
09/18/2015 13:00,2,8.885,ACTIVE,223.45,370.30,60.028,1442595604,"201051344000645","174011321042388",26.92,36.80,0,319.21,428.61,242.2,231.8,1.078,252435.0,252435.0,2155,0,0,0,L,1122011218,0,127.20,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595638,547203.00
09/18/2015 13:00,2,8.377,ACTIVE,217.13,362.49,59.975,1442595604,"274151322000085","174011321042388",26.50,54.50,0,328.82,406.37,224.7,214.9,0.862,529478.1,529478.1,2147,0,0,0,L,1151911521,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595639,547204.00
09/18/2015 13:00,2,8.824,ACTIVE,221.64,368.50,59.944,1442595604,"201051344000651","174011321042388",26.68,41.50,0,319.81,427.11,238.2,227.9,1.078,251645.0,251645.0,2148,0,0,0,L,1122011218,0,127.20,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595640,547205.00
09/18/2015 13:00,2,8.789,ACTIVE,222.55,368.80,59.981,1442595604,"201051344000867","174011321042388",27.12,38.80,0,319.51,423.20,241.2,230.9,1.056,244550.1,244550.1,2156,0,0,0,L,1122011218,0,126.98,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595641,547206.00
09/18/2015 13:00,2,8.658,ACTIVE,219.39,364.29,60.007,1442595604,"201051344001230","174011321042388",27.15,42.80,0,318.61,425.31,237.8,227.6,1.083,254948.7,254948.7,2159,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595642,547207.00
09/18/2015 13:00,2,8.795,ACTIVE,223.68,370.30,59.986,1442595604,"201051344000576","174011321042388",27.59,34.50,0,318.61,429.52,245.6,235.1,1.118,251505.8,251505.8,2163,0,0,0,L,1122011218,0,127.20,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595643,547208.00
09/18/2015 13:00,2,8.695,ACTIVE,224.13,370.90,60.002,1442595604,"201051344000579","174011321042388",27.23,43.40,0,321.31,428.91,239.8,229.6,1.092,259044.0,259044.0,2150,0,0,0,L,1122011218,0,127.20,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442595643,547209.00
09/18/2015 13:15,2,8.264,ACTIVE,219.39,362.79,59.996,1442596504,"201051344000955","174011321042388",30.47,42.50,0,320.11,424.11,254.7,243.9,1.207,256980.0,256980.0,2149,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596505,547210.00
09/18/2015 13:15,2,8.191,ACTIVE,216.22,376.01,59.959,1442596504,"274151322000095","174011321042388",30.73,55.80,0,327.92,402.77,254.6,243.8,0.968,556745.7,556745.7,2153,0,0,0,L,1151911521,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596506,547211.00
09/18/2015 13:15,2,8.219,ACTIVE,220.74,364.29,59.975,1442596504,"201051344000868","174011321042388",30.55,35.80,0,332.13,424.41,253.9,243.1,1.131,244071.4,244071.4,2161,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596507,547212.00
09/18/2015 13:15,2,8.193,ACTIVE,222.77,369.10,59.965,1442596504,"201051344000853","174011321042388",30.69,36.00,0,334.24,428.91,254.2,243.4,1.158,250716.5,250716.5,2155,0,0,0,L,1122011218,0,126.75,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596508,547213.00
09/18/2015 13:15,2,8.410,ACTIVE,220.97,367.30,59.965,1442596504,"201051344000582","174011321042388",29.90,40.80,0,319.21,426.21,253.9,243.2,1.149,249034.5,249034.5,2154,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596509,547214.00
09/18/2015 13:15,2,8.484,ACTIVE,222.55,370.00,59.959,1442596504,"201051344000469","174011321042388",29.64,34.80,0,332.73,428.91,254.3,243.5,1.176,245918.9,245918.9,2154,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596510,547215.00
09/18/2015 13:15,2,8.672,ACTIVE,222.55,369.40,59.965,1442596504,"201051344000988","174011321042388",28.82,39.00,0,317.70,429.82,252.7,242.0,1.153,244698.0,244698.0,2156,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596511,547216.00
09/18/2015 13:15,2,8.951,ACTIVE,222.55,368.80,59.965,1442596504,"201051344001158","174011321042388",28.01,40.60,0,319.51,428.61,253.6,242.9,1.162,250189.8,250189.8,2156,0,0,0,L,1122011218,0,126.30,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596512,547217.00
09/18/2015 13:15,2,8.689,ACTIVE,220.52,367.90,59.970,1442596504,"201051344001025","174011321042388",28.80,43.80,0,331.83,425.31,253.6,242.9,1.153,255207.7,255207.7,2152,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596513,547218.00
09/18/2015 13:15,2,8.635,ACTIVE,222.10,367.60,60.007,1442596504,"201051344000569","174011321042388",28.80,36.50,0,332.43,428.01,251.7,241.0,1.136,258371.0,258371.0,2154,0,0,0,L,1122011218,0,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596513,547219.00
09/18/2015 13:15,2,5.619,ACTIVE,216.00,440.94,59.970,1442596504,"274151322000094","174011321042388",38.68,51.30,0,377.82,471.60,220.2,210.6,0.844,429092.4,429092.4,2184,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596514,547220.00
09/18/2015 13:15,2,8.488,ACTIVE,221.87,369.10,59.970,1442596504,"201051344000458","174011321042388",27.99,38.60,0,333.93,428.61,240.4,230.2,1.105,254058.8,254058.8,2155,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596515,547221.00
09/18/2015 13:15,2,7.975,ACTIVE,215.77,366.70,59.970,1442596504,"274151322000087","174011321042388",26.82,57.00,0,328.22,403.07,216.4,206.9,0.818,502988.6,502988.6,2152,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596516,547222.00
09/18/2015 13:15,2,7.857,ACTIVE,216.00,374.51,59.959,1442596504,"274151322000052","174011321042388",27.14,55.00,0,328.22,406.97,215.8,206.4,0.835,536511.2,536511.2,2146,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596518,547223.00
09/18/2015 13:15,2,7.869,ACTIVE,218.48,362.79,59.991,1442596504,"201051344001145","174011321042388",27.97,39.30,0,320.71,424.71,222.7,213.0,1.030,258745.4,258745.4,2159,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596518,547224.00
09/18/2015 13:15,2,7.854,ACTIVE,218.03,363.09,60.007,1442596504,"201051344000685","174011321042388",27.37,41.50,0,315.00,424.11,217.6,208.1,1.039,257403.9,257403.9,2153,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596519,547225.00
09/18/2015 13:15,2,7.244,ACTIVE,215.54,347.76,59.959,1442596504,"274151322000088","174011321042388",26.68,52.50,0,328.52,403.97,195.7,186.9,0.729,515433.4,515433.4,2149,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596520,547226.00
09/18/2015 13:15,2,7.084,ACTIVE,218.48,362.19,59.970,1442596504,"201051344000438","174011321042388",27.55,43.00,0,318.91,424.71,197.5,188.7,0.919,257351.5,257351.5,2154,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596521,547227.00
09/18/2015 13:15,2,6.324,ACTIVE,218.26,358.88,59.970,1442596504,"201051344001135","174011321042388",27.27,42.30,0,318.30,425.01,174.3,166.3,0.782,249042.3,249042.3,2148,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596522,547228.00
09/18/2015 13:15,2,5.328,ACTIVE,216.90,353.77,59.938,1442596504,"201051344000417","174011321042388",27.27,45.00,0,317.70,424.71,146.8,139.8,0.694,252027.4,252027.4,2155,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596523,547229.00
09/18/2015 13:15,2,4.689,ACTIVE,216.45,351.37,59.965,1442596504,"201051344000594","174011321042388",27.41,47.00,0,330.33,425.61,130.1,123.6,0.614,254791.6,254791.6,2158,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596524,547230.00
09/18/2015 13:15,2,3.963,ACTIVE,213.96,356.48,59.959,1442596504,"274151322000083","174011321042388",27.02,54.00,0,327.92,399.76,108.3,102.7,0.433,531969.0,531969.0,2151,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596525,547231.00
09/18/2015 13:15,2,4.545,ACTIVE,217.13,352.27,59.965,1442596504,"201051344000585","174011321042388",27.53,42.30,0,332.73,422.90,126.8,120.4,0.588,254546.5,254546.5,2153,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596526,547232.00
09/18/2015 13:15,2,4.400,ACTIVE,214.64,354.97,59.965,1442596504,"274151322000054","174011321042388",27.49,53.80,0,327.32,403.67,122.7,116.5,0.468,526713.1,526713.1,2146,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596527,547233.00
09/18/2015 13:15,2,4.992,ACTIVE,217.35,353.47,59.970,1442596504,"201051344001203","174011321042388",27.53,43.20,0,332.43,425.01,139.3,132.6,0.654,255070.7,255070.7,2152,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596527,547234.00
09/18/2015 13:15,2,5.062,ACTIVE,216.45,352.87,59.959,1442596504,"201051344000646","174011321042388",27.35,42.80,0,318.61,424.71,140.4,133.6,0.667,250813.1,250813.1,2150,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596528,547235.00
09/18/2015 13:15,2,3.396,ACTIVE,215.32,420.50,59.975,1442596504,"274151322000068","174011321042388",37.87,51.50,0,372.71,472.50,129.4,123.0,0.495,428604.3,428604.3,2185,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596529,547236.00
09/18/2015 13:15,2,5.799,ACTIVE,215.32,345.96,59.965,1442596504,"274151322000076","174011321042388",27.57,55.00,0,330.03,407.57,161.8,154.3,0.623,563266.9,563266.9,2146,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596530,547237.00
09/18/2015 13:15,2,6.215,ACTIVE,217.13,357.38,59.965,1442596504,"201051344000890","174011321042388",27.63,44.30,0,319.81,423.81,174.0,166.0,0.804,255696.5,255696.5,2153,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596531,547238.00
09/18/2015 13:15,2,6.410,ACTIVE,219.16,360.38,59.959,1442596504,"201051344000900","174011321042388",28.09,34.80,0,328.22,428.01,182.5,174.2,0.822,257252.3,257252.3,2153,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596532,547239.00
09/18/2015 13:15,2,6.525,ACTIVE,218.93,360.99,59.959,1442596504,"201051344000633","174011321042388",27.39,43.40,0,319.51,423.81,181.0,172.7,0.862,245528.1,245528.1,2164,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596533,547240.00
09/18/2015 13:15,2,6.969,ACTIVE,220.52,360.38,59.965,1442596504,"201051344000983","174011321042388",28.11,36.80,0,332.13,428.31,198.5,189.6,0.937,254160.2,254160.2,2157,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596534,547241.00
09/18/2015 13:15,2,7.289,ACTIVE,219.16,363.09,59.965,1442596504,"201051344000917","174011321042388",27.91,41.00,0,320.11,424.11,206.1,197.0,0.977,256063.5,256063.5,2160,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596535,547242.00
09/18/2015 13:15,2,8.473,ACTIVE,221.19,370.60,59.959,1442596504,"201051344000648","174011321042388",27.41,38.20,0,317.70,428.31,235.2,225.1,1.043,251321.7,251321.7,2159,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596536,547243.00
09/18/2015 13:15,2,8.520,ACTIVE,220.06,366.40,59.986,1442596504,"201051344001093","174011321042388",27.65,41.50,0,319.81,424.71,238.5,228.2,1.083,254209.6,254209.6,2162,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596537,547244.00
09/18/2015 13:15,2,8.939,ACTIVE,221.87,367.90,59.975,1442596504,"201051344000645","174011321042388",27.35,37.80,0,318.61,427.71,247.6,237.1,1.114,252482.8,252482.8,2156,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596538,547245.00
09/18/2015 13:15,2,8.385,ACTIVE,216.22,357.38,59.986,1442596504,"274151322000085","174011321042388",26.94,54.00,0,329.13,405.77,228.6,218.7,0.866,529522.8,529522.8,2148,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596539,547246.00
09/18/2015 13:15,2,8.871,ACTIVE,220.97,369.10,59.959,1442596504,"201051344000651","174011321042388",27.31,42.00,0,319.81,423.50,245.4,234.9,1.100,251692.3,251692.3,2149,0,0,0,L,1122011218,0,126.53,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596540,547247.00
09/18/2015 13:15,2,8.920,ACTIVE,220.74,367.00,59.981,1442596504,"201051344000867","174011321042388",27.19,41.00,0,332.43,424.41,245.6,235.1,1.114,244597.8,244597.8,2157,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596541,547248.00
09/18/2015 13:15,2,8.574,ACTIVE,218.48,363.99,59.959,1442596504,"201051344001230","174011321042388",27.75,42.00,0,316.20,423.50,241.2,230.9,1.100,254995.8,254995.8,2160,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596542,547249.00
09/18/2015 13:15,2,8.963,ACTIVE,222.32,370.30,59.954,1442596504,"201051344000576","174011321042388",27.55,35.40,0,330.93,428.61,250.2,239.5,1.149,251553.8,251553.8,2164,0,0,0,L,1122011218,0,126.30,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596543,547250.00
09/18/2015 13:15,2,9.188,ACTIVE,222.77,369.70,59.959,1442596504,"201051344000579","174011321042388",27.35,43.40,0,334.54,428.91,254.4,243.7,1.176,259091.5,259091.5,2151,0,0,0,L,1122011218,0,126.53,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442596544,547251.00
09/18/2015 13:30,2,9.504,ACTIVE,220.74,369.40,59.944,1442597404,"201051344000955","174011321042388",26.10,45.00,0,318.91,424.11,251.3,240.6,1.180,257035.0,257035.0,2150,0,0,0,L,1122011218,0,125.85,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597405,547252.00
09/18/2015 13:30,2,9.193,ACTIVE,216.45,356.78,59.922,1442597404,"274151322000095","174011321042388",27.33,62.00,0,327.32,403.37,254.4,243.6,0.972,556801.1,556801.1,2154,0,0,0,L,1151911521,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597406,547253.00
09/18/2015 13:30,2,8.889,ACTIVE,221.87,369.40,59.944,1442597404,"201051344000868","174011321042388",28.25,37.80,0,318.30,425.31,253.8,243.1,1.109,244126.4,244126.4,2162,0,0,0,L,1122011218,0,125.62,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597407,547254.00
09/18/2015 13:30,2,8.729,ACTIVE,223.90,373.01,59.907,1442597404,"201051344000853","174011321042388",28.77,37.80,0,320.71,429.22,254.2,243.4,1.158,250771.5,250771.5,2156,0,0,0,L,1122011218,0,127.20,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597408,547255.00
09/18/2015 13:30,2,9.488,ACTIVE,222.10,370.90,59.944,1442597404,"201051344000582","174011321042388",26.32,42.30,0,318.00,425.91,252.9,242.1,1.131,249089.6,249089.6,2155,0,0,0,L,1122011218,0,126.75,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597408,547256.00
09/18/2015 13:30,2,8.836,ACTIVE,223.90,370.60,59.938,1442597404,"201051344000469","174011321042388",28.45,35.40,0,315.90,428.61,254.2,243.4,1.162,245974.0,245974.0,2155,0,0,0,L,1122011218,0,126.30,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597409,547257.00
09/18/2015 13:30,2,9.281,ACTIVE,223.68,372.41,59.938,1442597404,"201051344000988","174011321042388",27.08,40.00,0,317.10,429.82,254.5,243.7,1.162,244753.0,244753.0,2157,0,0,0,L,1122011218,0,126.53,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597410,547258.00
09/18/2015 13:30,2,9.510,ACTIVE,223.90,372.41,59.938,1442597404,"201051344001158","174011321042388",26.10,43.20,0,318.00,427.71,251.2,240.5,1.127,250244.6,250244.6,2157,0,0,0,L,1122011218,0,126.53,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597411,547259.00
09/18/2015 13:30,2,9.162,ACTIVE,221.64,368.20,59.944,1442597404,"201051344001025","174011321042388",27.43,46.00,0,315.90,424.41,254.2,243.5,1.118,255263.1,255263.1,2153,0,0,0,L,1122011218,0,126.30,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597412,547260.00
09/18/2015 13:30,2,8.734,ACTIVE,223.00,369.10,59.944,1442597404,"201051344000569","174011321042388",28.77,37.50,0,320.11,428.01,253.9,243.1,1.153,258425.9,258425.9,2155,0,0,0,L,1122011218,0,126.07,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597413,547261.00
09/18/2015 13:30,2,6.166,ACTIVE,216.45,426.21,59.938,1442597404,"274151322000094","174011321042388",36.78,56.00,0,368.50,461.38,229.8,219.8,0.879,429142.4,429142.4,2185,0,0,0,L,1151911521,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597414,547262.00
09/18/2015 13:30,2,8.957,ACTIVE,223.23,371.21,59.959,1442597404,"201051344000458","174011321042388",28.05,40.20,0,318.00,428.61,254.2,243.4,1.158,254113.8,254113.8,2156,0,0,0,L,1122011218,0,126.53,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597415,547263.00
09/18/2015 13:30,2,9.066,ACTIVE,216.45,382.93,59.928,1442597404,"274151322000087","174011321042388",25.64,60.80,0,327.32,401.26,235.4,225.3,0.888,503040.4,503040.4,2153,0,0,0,L,1151911521,0,124.49,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597416,547264.00
09/18/2015 13:30,2,9.104,ACTIVE,216.45,356.78,59.922,1442597404,"274151322000052","174011321042388",25.92,60.30,0,327.02,402.16,239.1,228.8,0.919,536563.8,536563.8,2147,0,0,0,L,1151911521,0,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597417,547265.00
09/18/2015 13:30,2,9.410,ACTIVE,220.06,364.89,59.949,1442597404,"201051344001145","174011321042388",26.58,41.00,0,318.00,425.01,253.2,242.5,1.149,258800.7,258800.7,2160,0,0,0,L,1122011218,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597418,547266.00
09/18/2015 13:30,2,9.303,ACTIVE,220.06,369.10,59.933,1442597404,"201051344000685","174011321042388",26.98,42.80,0,316.50,424.41,254.1,243.4,1.202,257459.3,257459.3,2154,0,0,0,L,1122011218,0,126.53,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597419,547267.00
09/18/2015 13:30,2,9.051,ACTIVE,216.67,378.42,59.928,1442597404,"274151322000088","174011321042388",25.60,56.30,0,327.02,401.56,234.6,224.5,0.897,515485.0,515485.0,2150,0,0,0,L,1151911521,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597419,547268.00
09/18/2015 13:30,2,9.520,ACTIVE,221.19,369.40,59.917,1442597404,"201051344000438","174011321042388",26.00,45.30,0,318.30,425.01,250.7,240.0,1.136,257406.5,257406.5,2155,0,0,0,L,1122011218,0,126.53,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597420,547269.00
09/18/2015 13:30,2,9.404,ACTIVE,221.64,368.80,59.938,1442597404,"201051344001135","174011321042388",26.44,43.80,0,317.70,424.41,251.9,241.2,1.140,249097.4,249097.4,2149,0,0,0,L,1122011218,0,126.75,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597421,547270.00
09/18/2015 13:30,2,9.338,ACTIVE,220.52,368.50,59.970,1442597404,"201051344000417","174011321042388",26.18,47.50,0,317.40,425.31,247.6,237.0,1.158,252081.9,252081.9,2156,0,0,0,L,1122011218,0,125.85,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597422,547271.00
09/18/2015 13:30,2,9.303,ACTIVE,220.74,367.60,59.933,1442597404,"201051344000594","174011321042388",26.96,49.50,0,317.70,425.61,254.1,243.3,1.158,254846.8,254846.8,2159,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597423,547272.00
09/18/2015 13:30,2,8.227,ACTIVE,216.45,368.50,59.938,1442597404,"274151322000083","174011321042388",25.84,59.30,0,327.02,398.26,215.2,205.8,0.866,532016.4,532016.4,2152,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597424,547273.00
09/18/2015 13:30,2,9.174,ACTIVE,222.10,370.60,59.949,1442597404,"201051344000585","174011321042388",27.37,44.30,0,318.30,422.90,254.0,243.3,1.171,254602.1,254602.1,2154,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597425,547274.00
09/18/2015 13:30,2,9.096,ACTIVE,216.45,376.01,59.949,1442597404,"274151322000054","174011321042388",25.68,58.80,0,326.72,402.77,236.4,226.2,0.915,526765.2,526765.2,2147,0,0,0,L,1151911521,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597426,547275.00
09/18/2015 13:30,2,9.080,ACTIVE,221.64,367.30,59.907,1442597404,"201051344001203","174011321042388",27.69,44.50,0,318.61,423.50,254.4,243.6,1.167,255126.3,255126.3,2153,0,0,0,L,1122011218,0,126.98,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597427,547276.00
09/18/2015 13:30,2,9.418,ACTIVE,220.29,366.10,59.970,1442597404,"201051344000646","174011321042388",26.46,45.00,0,316.50,425.61,252.1,241.4,1.158,250868.4,250868.4,2151,0,0,0,L,1122011218,0,126.30,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597428,547277.00
09/18/2015 13:30,2,6.033,ACTIVE,217.35,423.50,59.928,1442597404,"274151322000068","174011321042388",37.29,55.00,0,376.92,458.37,229.1,219.2,0.875,428654.4,428654.4,2186,0,0,0,L,1151911521,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597428,547278.00
09/18/2015 13:30,2,9.113,ACTIVE,217.13,355.28,59.944,1442597404,"274151322000076","174011321042388",27.61,60.00,0,327.32,408.78,254.3,243.5,0.968,563322.6,563322.6,2147,0,0,0,L,1151911521,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597429,547279.00
09/18/2015 13:30,2,9.449,ACTIVE,220.06,368.20,59.944,1442597404,"201051344000890","174011321042388",26.38,46.40,0,318.00,425.31,252.5,241.8,1.127,255752.0,255752.0,2154,0,0,0,L,1122011218,0,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597430,547280.00
09/18/2015 13:30,2,8.609,ACTIVE,223.00,370.30,59.981,1442597404,"201051344000900","174011321042388",29.18,36.00,0,318.30,426.21,254.4,243.6,1.118,257307.6,257307.6,2154,0,0,0,L,1122011218,0,126.53,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597431,547281.00
09/18/2015 13:30,2,9.479,ACTIVE,221.87,369.10,59.938,1442597404,"201051344000633","174011321042388",26.44,45.50,0,318.61,424.71,253.7,242.9,1.176,245583.4,245583.4,2165,0,0,0,L,1122011218,0,126.07,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597432,547282.00
09/18/2015 13:30,2,8.854,ACTIVE,223.45,370.00,59.949,1442597404,"201051344000983","174011321042388",28.41,38.20,0,317.10,428.31,254.6,243.8,1.162,254215.6,254215.6,2158,0,0,0,L,1122011218,0,126.75,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597433,547283.00
09/18/2015 13:30,2,9.227,ACTIVE,221.64,367.00,59.944,1442597404,"201051344000917","174011321042388",27.23,42.00,0,319.51,423.81,254.2,243.4,1.184,256119.1,256119.1,2161,0,0,0,L,1122011218,0,126.53,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597434,547284.00
09/18/2015 13:30,2,9.412,ACTIVE,222.77,370.00,59.944,1442597404,"201051344000648","174011321042388",26.64,40.00,0,318.91,425.01,253.8,243.0,1.149,251376.8,251376.8,2160,0,0,0,L,1122011218,0,125.85,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597435,547285.00
09/18/2015 13:30,2,9.078,ACTIVE,221.64,368.50,59.938,1442597404,"201051344001093","174011321042388",27.69,42.80,0,318.30,424.41,254.4,243.6,1.136,254265.3,254265.3,2163,0,0,0,L,1122011218,0,126.75,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597436,547286.00
09/18/2015 13:30,2,9.090,ACTIVE,223.00,369.70,59.938,1442597404,"201051344000645","174011321042388",27.63,39.80,0,320.11,426.21,254.1,243.3,1.136,252537.9,252537.9,2157,0,0,0,L,1122011218,0,126.53,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597437,547287.00
09/18/2015 13:30,2,9.127,ACTIVE,216.45,382.33,59.949,1442597404,"274151322000085","174011321042388",26.00,57.70,0,328.52,402.16,240.2,229.9,0.919,529576.0,529576.0,2149,0,0,0,L,1151911521,0,124.72,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597438,547288.00
09/18/2015 13:30,2,9.594,ACTIVE,222.32,370.00,59.896,1442597404,"201051344000651","174011321042388",26.14,43.40,0,318.91,423.20,253.8,243.1,1.131,251747.9,251747.9,2150,0,0,0,L,1122011218,0,127.20,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597439,547289.00
09/18/2015 13:30,2,9.121,ACTIVE,222.10,366.70,59.949,1442597404,"201051344000867","174011321042388",27.51,42.00,0,318.00,424.11,254.3,243.5,1.118,244653.1,244653.1,2158,0,0,0,L,1122011218,0,126.07,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597440,547290.00
