ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2015 13:30,2,9.443,ACTIVE,220.06,366.70,59.922,1442597404,"201051344001230","174011321042388",26.54,44.80,0,318.00,424.41,253.8,243.1,1.145,255051.4,255051.4,2161,0,0,0,L,1122011218,0,126.07,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597441,547291.00
09/18/2015 13:30,2,8.838,ACTIVE,223.23,370.00,59.922,1442597404,"201051344000576","174011321042388",28.47,37.30,0,317.40,428.91,254.3,243.5,1.167,251609.0,251609.0,2165,0,0,0,L,1122011218,0,126.30,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597442,547292.00
09/18/2015 13:30,2,9.525,ACTIVE,223.00,370.30,59.944,1442597404,"201051344000579","174011321042388",26.30,45.80,0,317.40,428.61,253.8,243.0,1.153,259146.9,259146.9,2152,0,0,0,L,1122011218,0,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442597443,547293.00
09/18/2015 13:45,2,9.012,ACTIVE,220.06,365.80,59.970,1442598303,"201051344000955","174011321042388",26.00,47.00,0,333.93,426.81,237.2,227.0,1.105,257093.2,257093.2,2151,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598304,547294.00
09/18/2015 13:45,2,9.205,ACTIVE,216.00,349.26,59.959,1442598303,"274151322000095","174011321042388",25.96,64.50,0,326.72,404.27,241.7,231.4,0.893,556860.1,556860.1,2155,0,0,0,L,1151911521,0,124.27,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598305,547295.00
09/18/2015 13:45,2,9.176,ACTIVE,221.42,368.50,59.965,1442598303,"201051344000868","174011321042388",26.70,38.20,0,333.03,425.01,248.1,237.6,1.096,244186.2,244186.2,2163,0,0,0,L,1122011218,0,125.62,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598306,547296.00
09/18/2015 13:45,2,9.141,ACTIVE,223.45,371.21,59.965,1442598303,"201051344000853","174011321042388",27.04,38.40,0,336.04,429.22,250.2,239.5,1.149,250831.6,250831.6,2157,0,0,0,L,1122011218,0,126.75,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598307,547297.00
09/18/2015 13:45,2,9.012,ACTIVE,221.42,367.60,59.970,1442598303,"201051344000582","174011321042388",26.42,44.30,0,332.73,425.01,240.9,230.6,1.105,249148.5,249148.5,2156,0,0,0,L,1122011218,0,126.30,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598308,547298.00
09/18/2015 13:45,2,9.117,ACTIVE,223.23,371.21,59.928,1442598303,"201051344000469","174011321042388",26.86,35.80,0,333.93,426.21,248.1,237.5,1.136,246034.0,246034.0,2156,0,0,0,L,1122011218,0,126.07,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598309,547299.00
09/18/2015 13:45,2,9.156,ACTIVE,223.23,371.21,59.965,1442598303,"201051344000988","174011321042388",26.30,40.40,0,333.93,429.52,244.0,233.6,1.114,244812.6,244812.6,2158,0,0,0,L,1122011218,0,126.30,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598310,547300.00
09/18/2015 13:45,2,9.086,ACTIVE,223.23,368.80,59.996,1442598303,"201051344001158","174011321042388",26.02,43.40,0,333.63,423.81,239.4,229.1,1.092,250303.6,250303.6,2158,0,0,0,L,1122011218,0,126.30,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598311,547301.00
09/18/2015 13:45,2,9.082,ACTIVE,220.97,367.90,59.959,1442598303,"201051344001025","174011321042388",26.44,48.00,0,333.03,424.11,243.2,232.9,1.065,255322.6,255322.6,2154,0,0,0,L,1122011218,0,126.07,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598312,547302.00
09/18/2015 13:45,2,9.076,ACTIVE,222.77,368.80,59.954,1442598303,"201051344000569","174011321042388",26.96,38.40,0,332.13,424.71,247.8,237.3,1.131,258485.9,258485.9,2156,0,0,0,L,1122011218,0,125.85,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598313,547303.00
09/18/2015 13:45,2,5.908,ACTIVE,216.22,391.34,59.949,1442598303,"274151322000094","174011321042388",35.82,57.70,0,371.21,448.75,214.0,204.6,0.804,429195.4,429195.4,2186,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598314,547304.00
09/18/2015 13:45,2,9.121,ACTIVE,223.23,369.10,59.959,1442598303,"201051344000458","174011321042388",26.60,40.80,0,334.84,426.21,245.6,235.2,1.131,254173.7,254173.7,2157,0,0,0,L,1122011218,0,126.53,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598315,547305.00
09/18/2015 13:45,2,8.492,ACTIVE,216.22,367.60,59.949,1442598303,"274151322000087","174011321042388",25.68,63.00,0,328.52,400.66,220.7,211.1,0.835,503095.0,503095.0,2154,0,0,0,L,1151911521,0,124.27,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598315,547306.00
09/18/2015 13:45,2,8.488,ACTIVE,216.22,378.72,59.959,1442598303,"274151322000052","174011321042388",25.88,62.50,0,327.92,400.66,222.6,212.9,0.862,536619.1,536619.1,2148,0,0,0,L,1151911521,0,123.81,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598316,547307.00
09/18/2015 13:45,2,8.926,ACTIVE,219.61,365.19,59.965,1442598303,"201051344001145","174011321042388",26.34,43.00,0,334.24,424.41,238.2,228.0,1.092,258859.4,258859.4,2161,0,0,0,L,1122011218,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598317,547308.00
09/18/2015 13:45,2,8.965,ACTIVE,219.61,366.40,59.991,1442598303,"201051344000685","174011321042388",26.46,44.50,0,334.24,424.11,240.1,229.8,1.149,257518.3,257518.3,2155,0,0,0,L,1122011218,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598318,547309.00
09/18/2015 13:45,2,8.578,ACTIVE,216.22,369.10,59.959,1442598303,"274151322000088","174011321042388",25.37,59.00,0,328.82,400.06,220.4,210.8,0.835,515539.3,515539.3,2151,0,0,0,L,1151911521,0,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598319,547310.00
09/18/2015 13:45,2,8.846,ACTIVE,220.74,367.60,59.965,1442598303,"201051344000438","174011321042388",26.40,46.80,0,334.24,425.01,236.5,226.4,1.096,257464.8,257464.8,2156,0,0,0,L,1122011218,0,126.53,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598320,547311.00
09/18/2015 13:45,2,9.037,ACTIVE,221.19,366.40,59.959,1442598303,"201051344001135","174011321042388",26.10,45.80,0,333.63,423.81,238.7,228.5,1.083,249156.0,249156.0,2150,0,0,0,L,1122011218,0,126.53,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598321,547312.00
09/18/2015 13:45,2,8.916,ACTIVE,220.06,368.50,59.970,1442598303,"201051344000417","174011321042388",26.00,49.00,0,333.93,425.01,234.8,224.7,1.100,252139.6,252139.6,2157,0,0,0,L,1122011218,0,125.85,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598322,547313.00
09/18/2015 13:45,2,9.199,ACTIVE,220.97,367.60,59.954,1442598303,"201051344000594","174011321042388",26.16,50.60,0,331.83,425.91,243.5,233.1,1.096,254906.1,254906.1,2160,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598323,547314.00
09/18/2015 13:45,2,7.852,ACTIVE,215.77,349.86,59.928,1442598303,"274151322000083","174011321042388",25.64,62.80,0,330.03,396.15,203.9,194.9,0.831,532066.3,532066.3,2153,0,0,0,L,1151911521,0,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598324,547315.00
09/18/2015 13:45,2,9.086,ACTIVE,221.64,370.30,59.928,1442598303,"201051344000585","174011321042388",26.58,46.00,0,333.03,422.00,244.6,234.2,1.118,254661.4,254661.4,2155,0,0,0,L,1122011218,0,126.30,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598324,547316.00
09/18/2015 13:45,2,8.617,ACTIVE,216.22,370.00,59.959,1442598303,"274151322000054","174011321042388",25.58,60.30,0,328.22,400.96,223.1,213.4,0.853,526820.0,526820.0,2148,0,0,0,L,1151911521,0,124.27,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598325,547317.00
09/18/2015 13:45,2,9.010,ACTIVE,221.42,368.50,59.965,1442598303,"201051344001203","174011321042388",26.86,46.40,0,334.84,423.50,245.1,234.7,1.123,255185.8,255185.8,2154,0,0,0,L,1122011218,0,126.98,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598326,547318.00
09/18/2015 13:45,2,8.992,ACTIVE,220.06,367.00,59.933,1442598303,"201051344000646","174011321042388",26.28,47.00,0,332.13,425.31,239.4,229.2,1.100,250927.0,250927.0,2152,0,0,0,L,1122011218,0,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598327,547319.00
09/18/2015 13:45,2,5.904,ACTIVE,217.13,407.57,59.970,1442598303,"274151322000068","174011321042388",35.84,57.70,0,371.21,449.05,214.2,204.8,0.826,428707.1,428707.1,2187,0,0,0,L,1151911521,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598328,547320.00
09/18/2015 13:45,2,9.084,ACTIVE,216.90,360.99,59.965,1442598303,"274151322000076","174011321042388",26.34,63.30,0,327.92,402.16,242.3,231.9,0.928,563381.5,563381.5,2148,0,0,0,L,1151911521,0,124.04,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598329,547321.00
09/18/2015 13:45,2,9.057,ACTIVE,220.06,366.40,59.970,1442598303,"201051344000890","174011321042388",26.28,48.80,0,334.84,425.01,240.8,230.5,1.083,255810.6,255810.6,2155,0,0,0,L,1122011218,0,126.30,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598330,547322.00
09/18/2015 13:45,2,8.928,ACTIVE,223.00,370.30,59.944,1442598303,"201051344000900","174011321042388",28.07,37.00,0,331.83,423.20,253.5,242.8,1.123,257367.8,257367.8,2155,0,0,0,L,1122011218,0,126.53,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598331,547323.00
09/18/2015 13:45,2,9.076,ACTIVE,221.87,367.90,59.975,1442598303,"201051344000633","174011321042388",26.52,46.80,0,332.73,423.81,243.8,233.4,1.127,245642.6,245642.6,2166,0,0,0,L,1122011218,0,126.07,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598332,547324.00
09/18/2015 13:45,2,9.195,ACTIVE,223.68,370.30,59.970,1442598303,"201051344000983","174011321042388",26.86,39.00,0,332.73,424.41,250.1,239.4,1.145,254275.6,254275.6,2159,0,0,0,L,1122011218,0,126.75,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598333,547325.00
09/18/2015 13:45,2,9.121,ACTIVE,220.74,363.39,59.970,1442598303,"201051344000917","174011321042388",26.36,43.40,0,332.73,422.90,243.4,233.0,1.131,256178.3,256178.3,2162,0,0,0,L,1122011218,0,126.07,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598333,547326.00
09/18/2015 13:45,2,9.021,ACTIVE,222.55,369.10,59.970,1442598303,"201051344000648","174011321042388",26.66,41.00,0,333.33,425.01,243.5,233.1,1.105,251436.0,251436.0,2161,0,0,0,L,1122011218,0,125.85,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598334,547327.00
09/18/2015 13:45,2,8.980,ACTIVE,221.42,368.80,59.970,1442598303,"201051344001093","174011321042388",26.76,43.60,0,332.43,428.61,243.2,232.8,1.100,254324.5,254324.5,2164,0,0,0,L,1122011218,0,126.53,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598335,547328.00
09/18/2015 13:45,2,9.117,ACTIVE,222.77,368.20,59.965,1442598303,"201051344000645","174011321042388",26.66,40.20,0,333.33,422.90,246.1,235.6,1.100,252597.5,252597.5,2158,0,0,0,L,1122011218,0,126.53,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598336,547329.00
09/18/2015 13:45,2,8.582,ACTIVE,216.45,353.17,59.959,1442598303,"274151322000085","174011321042388",26.06,61.00,0,329.13,401.56,226.3,216.5,0.862,529631.7,529631.7,2150,0,0,0,L,1151911521,0,124.72,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598337,547330.00
09/18/2015 13:45,2,9.035,ACTIVE,221.87,368.20,59.959,1442598303,"201051344000651","174011321042388",26.40,45.00,0,334.24,427.11,241.4,231.1,1.074,251806.8,251806.8,2151,0,0,0,L,1122011218,0,127.20,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598338,547331.00
09/18/2015 13:45,2,9.225,ACTIVE,221.87,369.40,59.975,1442598303,"201051344000867","174011321042388",26.38,43.20,0,333.33,424.41,246.3,235.8,1.109,244712.6,244712.6,2159,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598339,547332.00
09/18/2015 13:45,2,8.982,ACTIVE,219.61,365.19,59.959,1442598303,"201051344001230","174011321042388",26.60,46.60,0,331.83,424.41,242.0,231.6,1.105,255110.2,255110.2,2162,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598340,547333.00
09/18/2015 13:45,2,9.139,ACTIVE,223.23,371.21,59.970,1442598303,"201051344000576","174011321042388",27.06,38.00,0,333.03,426.81,250.3,239.7,1.140,251668.8,251668.8,2166,0,0,0,L,1122011218,0,126.53,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598341,547334.00
09/18/2015 13:45,2,9.148,ACTIVE,223.68,370.30,59.959,1442598303,"201051344000579","174011321042388",26.36,47.30,0,335.44,427.71,244.2,233.8,1.114,259206.1,259206.1,2153,0,0,0,L,1122011218,0,126.53,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442598342,547335.00
09/18/2015 14:00,2,2.496,ACTIVE,214.87,354.37,59.938,1442599203,"201051344000955","174011321042388",27.49,42.80,0,316.80,425.31,69.5,65.1,0.592,257131.9,257131.9,2152,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599204,547336.00
09/18/2015 14:00,2,2.449,ACTIVE,213.51,346.86,59.996,1442599203,"274151322000095","174011321042388",27.77,56.00,0,324.92,403.07,68.9,64.6,0.477,556899.3,556899.3,2156,0,0,0,L,1151911521,0,123.36,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599205,547337.00
09/18/2015 14:00,2,2.561,ACTIVE,215.54,355.88,59.975,1442599203,"201051344000868","174011321042388",27.95,33.00,0,318.00,424.71,72.5,68.0,0.588,244225.6,244225.6,2164,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599206,547338.00
09/18/2015 14:00,2,2.578,ACTIVE,216.67,358.28,60.034,1442599203,"201051344000853","174011321042388",28.57,33.80,0,320.11,428.31,74.6,70.0,0.636,250871.0,250871.0,2158,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599207,547339.00
09/18/2015 14:00,2,2.469,ACTIVE,216.00,357.38,59.975,1442599203,"201051344000582","174011321042388",27.75,39.30,0,315.90,425.31,69.3,65.0,0.575,249187.1,249187.1,2157,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599208,547340.00
09/18/2015 14:00,2,2.592,ACTIVE,216.45,357.98,59.986,1442599203,"201051344000469","174011321042388",28.43,31.30,0,315.90,423.50,74.7,70.2,0.628,246073.2,246073.2,2157,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599209,547341.00
09/18/2015 14:00,2,2.619,ACTIVE,216.22,359.48,59.986,1442599203,"201051344000988","174011321042388",27.95,35.40,0,316.80,428.91,74.2,69.7,0.632,244851.4,244851.4,2159,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599211,547342.00
09/18/2015 14:00,2,2.652,ACTIVE,216.45,357.68,60.002,1442599203,"201051344001158","174011321042388",27.53,38.60,0,317.10,427.71,74.0,69.5,0.628,250342.1,250342.1,2159,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599212,547343.00
09/18/2015 14:00,2,2.600,ACTIVE,215.77,357.38,60.018,1442599203,"201051344001025","174011321042388",28.07,42.80,0,317.70,423.81,73.9,69.4,0.610,255361.4,255361.4,2155,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599213,547344.00
09/18/2015 14:00,2,2.947,ACTIVE,216.45,348.06,59.959,1442599203,"201051344000569","174011321042388",28.78,33.80,0,318.30,424.71,86.0,81.1,0.398,258525.0,258525.0,2157,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599214,547345.00
09/18/2015 14:00,2,1.613,ACTIVE,214.19,409.38,59.996,1442599203,"274151322000094","174011321042388",37.51,51.80,0,329.13,464.98,61.8,57.7,0.429,429230.1,429230.1,2187,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599215,547346.00
09/18/2015 14:00,2,3.117,ACTIVE,217.13,346.86,60.002,1442599203,"201051344000458","174011321042388",29.02,35.80,0,318.00,427.41,91.8,86.6,0.438,254212.6,254212.6,2158,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599215,547347.00
09/18/2015 14:00,2,2.408,ACTIVE,213.96,359.78,59.986,1442599203,"274151322000087","174011321042388",27.61,56.30,0,325.82,401.26,67.3,63.0,0.460,503131.1,503131.1,2155,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599216,547348.00
09/18/2015 14:00,2,2.475,ACTIVE,214.19,350.77,59.986,1442599203,"274151322000052","174011321042388",27.45,55.80,0,326.12,401.86,68.9,64.5,0.486,536655.7,536655.7,2149,0,0,0,L,1151911521,0,122.46,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599217,547349.00
09/18/2015 14:00,2,2.770,ACTIVE,215.77,357.38,59.991,1442599203,"201051344001145","174011321042388",27.97,38.60,0,319.21,425.61,78.4,73.8,0.658,258897.7,258897.7,2162,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599218,547350.00
09/18/2015 14:00,2,2.977,ACTIVE,216.00,348.06,59.996,1442599203,"201051344000685","174011321042388",27.81,40.00,0,316.50,424.41,83.9,79.0,0.415,257556.5,257556.5,2156,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599219,547351.00
09/18/2015 14:00,2,2.736,ACTIVE,213.96,363.99,60.012,1442599203,"274151322000088","174011321042388",27.53,52.80,0,326.12,401.26,76.2,71.7,0.517,515575.1,515575.1,2152,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599220,547352.00
09/18/2015 14:00,2,3.293,ACTIVE,216.67,347.46,59.996,1442599203,"201051344000438","174011321042388",28.05,42.80,0,317.10,425.31,93.6,88.4,0.455,257502.7,257502.7,2157,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599221,547353.00
09/18/2015 14:00,2,3.746,ACTIVE,216.67,347.76,60.012,1442599203,"201051344001135","174011321042388",27.83,41.30,0,318.61,425.61,105.7,100.0,0.495,249194.1,249194.1,2151,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599222,547354.00
09/18/2015 14:00,2,3.660,ACTIVE,216.45,348.66,59.981,1442599203,"201051344000417","174011321042388",27.85,45.00,0,317.40,425.31,103.3,97.8,0.499,252177.1,252177.1,2158,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599223,547355.00
09/18/2015 14:00,2,3.047,ACTIVE,216.00,345.06,59.949,1442599203,"201051344000594","174011321042388",27.99,46.20,0,316.50,425.91,86.3,81.4,0.407,254944.4,254944.4,2161,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599224,547356.00
09/18/2015 14:00,2,2.930,ACTIVE,214.19,351.37,59.986,1442599203,"274151322000083","174011321042388",28.03,55.00,0,326.42,399.76,83.3,78.5,0.340,532098.9,532098.9,2154,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599224,547357.00
09/18/2015 14:00,2,3.150,ACTIVE,216.90,348.36,59.954,1442599203,"201051344000585","174011321042388",28.27,41.00,0,317.10,422.60,90.2,85.1,0.411,254699.9,254699.9,2156,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599225,547358.00
09/18/2015 14:00,2,3.523,ACTIVE,214.64,349.56,59.981,1442599203,"274151322000054","174011321042388",27.75,52.80,0,324.02,402.16,98.8,93.4,0.376,526855.9,526855.9,2149,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599226,547359.00
09/18/2015 14:00,2,2.977,ACTIVE,216.67,348.06,59.996,1442599203,"201051344001203","174011321042388",28.23,41.80,0,317.10,422.90,85.0,80.1,0.398,255224.2,255224.2,2155,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599227,547360.00
09/18/2015 14:00,2,2.834,ACTIVE,215.77,346.26,59.996,1442599203,"201051344000646","174011321042388",27.81,42.80,0,317.70,425.91,79.8,75.1,0.380,250964.7,250964.7,2153,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599228,547361.00
09/18/2015 14:00,2,1.883,ACTIVE,214.87,414.19,59.970,1442599203,"274151322000068","174011321042388",37.31,51.50,0,330.03,458.37,71.1,66.7,0.491,428741.2,428741.2,2188,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599229,547362.00
09/18/2015 14:00,2,2.795,ACTIVE,214.87,354.97,59.991,1442599203,"274151322000076","174011321042388",28.23,55.00,0,324.02,401.56,79.9,75.2,0.309,563419.8,563419.8,2149,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599230,547363.00
09/18/2015 14:00,2,2.797,ACTIVE,215.77,344.76,59.991,1442599203,"201051344000890","174011321042388",28.27,44.50,0,318.61,425.61,80.2,75.4,0.367,255848.4,255848.4,2156,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599232,547364.00
09/18/2015 14:00,2,3.998,ACTIVE,217.80,351.07,59.991,1442599203,"201051344000900","174011321042388",29.08,32.20,0,318.30,424.41,117.7,111.7,0.539,257406.5,257406.5,2156,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599233,547365.00
09/18/2015 14:00,2,3.635,ACTIVE,217.58,350.47,59.986,1442599203,"201051344000633","174011321042388",28.31,41.80,0,318.00,424.11,104.2,98.6,0.504,245680.5,245680.5,2167,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599234,547366.00
09/18/2015 14:00,2,3.574,ACTIVE,217.80,350.17,59.991,1442599203,"201051344000983","174011321042388",29.10,34.30,0,318.30,424.11,105.4,99.8,0.495,254314.0,254314.0,2160,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599235,547367.00
09/18/2015 14:00,2,2.986,ACTIVE,216.45,346.86,59.991,1442599203,"201051344000917","174011321042388",28.31,38.60,0,318.30,423.50,85.7,80.7,0.398,256216.1,256216.1,2163,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599236,547368.00
09/18/2015 14:00,2,3.359,ACTIVE,217.80,347.76,59.996,1442599203,"201051344000648","174011321042388",28.55,36.00,0,316.20,425.01,97.1,91.8,0.451,251473.8,251473.8,2162,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599237,547369.00
09/18/2015 14:00,2,2.947,ACTIVE,216.67,346.86,59.996,1442599203,"201051344001093","174011321042388",28.82,39.80,0,318.00,423.50,86.0,81.1,0.393,254362.1,254362.1,2165,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599238,547370.00
09/18/2015 14:00,2,3.766,ACTIVE,217.80,347.76,59.996,1442599203,"201051344000645","174011321042388",28.45,35.40,0,318.91,422.60,108.6,102.9,0.495,252635.5,252635.5,2159,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599239,547371.00
09/18/2015 14:00,2,2.682,ACTIVE,214.19,350.17,59.986,1442599203,"274151322000085","174011321042388",27.73,53.80,0,327.02,402.16,75.3,70.8,0.513,529667.7,529667.7,2151,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599240,547372.00
09/18/2015 14:00,2,2.936,ACTIVE,216.67,347.16,59.986,1442599203,"201051344000651","174011321042388",28.01,40.40,0,317.70,424.41,83.2,78.4,0.389,251844.2,251844.2,2152,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599241,547373.00
09/18/2015 14:00,2,3.883,ACTIVE,217.58,349.86,59.986,1442599203,"201051344000867","174011321042388",28.33,38.00,0,318.91,424.41,111.4,105.6,0.508,244750.5,244750.5,2160,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599242,547374.00
09/18/2015 14:00,2,3.037,ACTIVE,215.77,345.96,60.039,1442599203,"201051344001230","174011321042388",28.17,41.30,0,316.20,424.41,86.7,81.8,0.407,255147.5,255147.5,2163,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599243,547375.00
09/18/2015 14:00,2,3.959,ALERT,218.26,351.67,60.018,1442599203,"201051344000576","174011321042388",28.96,33.00,0,307.48,519.99,116.1,110.2,0.552,251706.5,251706.5,2167,0,0,0,L,1122011218,0,124.49,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599245,547376.00
09/18/2015 14:00,2,3.320,ACTIVE,217.58,348.66,59.996,1442599203,"201051344000579","174011321042388",28.31,42.30,0,317.40,428.01,95.2,89.9,0.442,259243.6,259243.6,2154,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442599246,547377.00
